Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,479.5,105.5,1.1,15.4,279.5,556.18,449.82
2018,1,11,15,0,439.0,99.0,1.1,15.3,245.0,509.61,415.02
2018,1,11,15,15,279.5,99.5,1.1,15.3,188.5,359.71,296.37
2018,1,11,15,30,120.0,100.0,1.1,15.3,132.0,220.79,181.64
2018,1,11,15,45,145.0,81.0,0.95,14.65,113.0,228.01,188.28
2018,1,11,16,0,170.0,62.0,0.8,14.0,94.0,217.87,179.39
2018,1,11,16,15,155.0,50.0,0.85,13.65,73.5,189.4,153.64
2018,1,11,16,30,140.0,38.0,0.9,13.3,53.0,162.29,125.75
2018,1,11,16,45,96.0,24.0,0.95,12.9,32.0,105.93,42.03
2018,1,11,17,0,52.0,10.0,1.0,12.5,11.0,38.73,0.0
2018,1,11,17,15,26.0,5.0,1.1,12.35,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,7,15,52.0,5.0,1.4,10.45,5.5,0.0,0.0
2018,1,12,7,30,104.0,10.0,1.4,10.8,11.0,9.1,0.0
2018,1,12,7,45,266.0,19.5,1.4,11.15,40.0,16.28,0.0
2018,1,12,8,0,428.0,29.0,1.4,11.5,69.0,23.82,13.68
2018,1,12,8,15,515.5,34.5,1.5,11.85,108.0,38.23,20.82
2018,1,12,8,30,603.0,40.0,1.6,12.2,147.0,83.22,42.26
2018,1,12,8,45,412.5,44.0,1.7,12.5,125.5,97.69,59.25
2018,1,12,9,0,222.0,48.0,1.8,12.8,104.0,89.46,61.73
2018,1,12,9,15,111.0,59.5,1.85,13.2,87.5,84.7,63.21
2018,1,12,9,30,0.0,71.0,1.9,13.6,71.0,62.81,48.29
2018,1,12,9,45,0.0,90.0,2.0,14.05,90.0,79.95,62.73
2018,1,12,10,0,0.0,109.0,2.1,14.5,109.0,97.4,77.22
2018,1,12,10,15,34.0,139.0,2.1,14.75,153.5,145.62,117.28
2018,1,12,10,30,68.0,169.0,2.1,15.0,198.0,195.43,158.31
2018,1,12,10,45,157.0,183.0,2.1,15.3,255.0,271.51,220.74
2018,1,12,11,0,246.0,197.0,2.1,15.6,312.0,357.85,290.31
2018,1,12,11,15,241.0,205.5,2.05,15.75,321.5,376.8,304.92
2018,1,12,11,30,236.0,214.0,2.0,15.9,331.0,383.85,310.45
2018,1,12,11,45,307.0,203.0,2.0,16.05,357.5,444.68,359.18
2018,1,12,12,0,378.0,192.0,2.0,16.2,384.0,497.62,401.13
2018,1,12,12,15,558.5,148.5,2.05,16.25,433.0,615.72,494.04
2018,1,12,12,30,739.0,105.0,2.1,16.3,482.0,732.98,581.61
2018,1,12,12,45,795.0,91.0,2.15,16.4,491.5,775.26,611.45
2018,1,12,13,0,851.0,77.0,2.2,16.5,501.0,819.53,643.25
2018,1,12,13,15,734.0,100.5,2.2,16.5,459.0,766.13,604.97
2018,1,12,13,30,617.0,124.0,2.2,16.5,417.0,702.86,559.87
2018,1,12,13,45,561.0,131.0,2.25,16.45,388.5,667.32,535.13
2018,1,12,14,0,505.0,138.0,2.3,16.4,360.0,623.67,503.29
2018,1,12,14,15,595.5,112.0,2.25,16.25,357.5,676.72,544.63
2018,1,12,14,30,686.0,86.0,2.2,16.1,355.0,718.61,576.05
2018,1,12,14,45,730.5,73.0,2.2,16.0,337.0,727.14,582.92
2018,1,12,15,0,775.0,60.0,2.2,15.9,319.0,737.15,590.97
2018,1,12,15,15,735.5,57.5,2.2,15.9,280.0,688.67,555.06
2018,1,12,15,30,696.0,55.0,2.2,15.9,241.0,638.86,517.49
2018,1,12,15,45,596.0,54.5,1.85,14.9,195.5,551.9,450.01
2018,1,12,16,0,496.0,54.0,1.5,13.9,150.0,462.17,378.14
2018,1,12,16,15,355.0,46.5,1.5,13.4,106.5,339.61,276.76
2018,1,12,16,30,214.0,39.0,1.5,12.9,63.0,226.63,178.03
2018,1,12,16,45,148.5,26.5,1.5,12.45,39.5,155.38,75.38
2018,1,12,17,0,83.0,14.0,1.5,12.0,16.0,60.21,0.0
2018,1,12,17,15,41.5,7.0,1.5,11.85,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,13,7,15,11.5,4.0,3.45,8.15,4.0,0.0,0.0
2018,1,13,7,30,23.0,8.0,3.6,8.5,8.0,7.28,0.0
2018,1,13,7,45,86.5,22.0,3.75,8.8,29.0,17.81,0.0
2018,1,13,8,0,150.0,36.0,3.9,9.1,50.0,28.06,17.36
2018,1,13,8,15,212.0,48.5,4.0,9.5,80.0,41.28,27.03
2018,1,13,8,30,274.0,61.0,4.1,9.9,110.0,72.87,46.4
2018,1,13,8,45,308.5,73.0,4.15,10.25,141.5,107.7,73.08
2018,1,13,9,0,343.0,85.0,4.2,10.6,173.0,146.52,105.89
2018,1,13,9,15,369.5,96.5,4.15,11.05,204.5,186.75,141.56
2018,1,13,9,30,396.0,108.0,4.1,11.5,236.0,229.72,179.95
2018,1,13,9,45,392.0,121.0,4.1,11.9,259.5,265.64,212.89
2018,1,13,10,0,388.0,134.0,4.1,12.3,283.0,300.7,244.31
2018,1,13,10,15,455.0,132.0,4.05,12.75,319.5,353.15,288.81
2018,1,13,10,30,522.0,130.0,4.0,13.2,356.0,410.92,337.15
2018,1,13,10,45,534.0,135.0,3.95,13.6,376.5,449.98,369.67
2018,1,13,11,0,546.0,140.0,3.9,14.0,397.0,488.76,401.27
2018,1,13,11,15,612.0,130.5,3.8,14.4,427.5,551.99,451.83
2018,1,13,11,30,678.0,121.0,3.7,14.8,458.0,613.13,499.82
2018,1,13,11,45,728.0,110.0,3.6,15.15,477.0,662.92,538.3
2018,1,13,12,0,778.0,99.0,3.5,15.5,496.0,709.64,572.86
2018,1,13,12,15,778.0,99.5,3.4,15.7,497.0,733.69,589.59
2018,1,13,12,30,778.0,100.0,3.3,15.9,498.0,754.86,604.28
2018,1,13,12,45,783.5,96.0,3.25,16.1,492.5,772.44,616.57
2018,1,13,13,0,789.0,92.0,3.2,16.3,487.0,787.03,626.75
2018,1,13,13,15,739.5,98.5,3.2,16.3,460.5,769.12,613.93
2018,1,13,13,30,690.0,105.0,3.2,16.3,434.0,743.44,595.67
2018,1,13,13,45,733.5,92.5,3.15,16.35,428.5,770.23,615.98
2018,1,13,14,0,777.0,80.0,3.1,16.4,423.0,789.39,630.27
2018,1,13,14,15,786.0,74.0,3.05,16.25,402.5,788.37,630.32
2018,1,13,14,30,795.0,68.0,3.0,16.1,382.0,783.9,628.0
2018,1,13,14,45,791.0,63.0,2.95,16.0,353.0,766.39,615.87
2018,1,13,15,0,787.0,58.0,2.9,15.9,324.0,745.79,601.27
2018,1,13,15,15,714.5,59.0,2.9,15.9,279.0,675.19,548.61
2018,1,13,15,30,642.0,60.0,2.9,15.9,234.0,610.5,499.23
2018,1,13,15,45,549.5,56.5,2.55,14.9,188.5,520.76,429.03
2018,1,13,16,0,457.0,53.0,2.2,13.9,143.0,433.89,358.54
2018,1,13,16,15,405.5,44.5,2.3,13.35,109.5,373.17,306.27
2018,1,13,16,30,354.0,36.0,2.4,12.8,76.0,314.8,250.57
2018,1,13,16,45,264.0,26.5,2.45,12.3,49.0,226.39,125.68
2018,1,13,17,0,174.0,17.0,2.5,11.8,22.0,115.35,0.0
2018,1,13,17,15,87.0,8.5,2.55,11.6,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,14,7,15,9.5,2.0,3.6,9.2,2.0,0.0,0.0
2018,1,14,7,30,19.0,4.0,3.6,9.3,4.0,3.64,0.0
2018,1,14,7,45,19.0,7.0,3.55,9.45,8.0,5.96,0.0
2018,1,14,8,0,19.0,10.0,3.5,9.6,12.0,9.04,1.79
2018,1,14,8,15,9.5,15.0,3.4,9.8,16.0,13.58,5.75
2018,1,14,8,30,0.0,20.0,3.3,10.0,20.0,17.58,9.49
2018,1,14,8,45,2.0,32.5,3.25,10.2,33.0,28.9,19.33
2018,1,14,9,0,4.0,45.0,3.2,10.4,46.0,40.47,29.38
2018,1,14,9,15,89.0,79.0,3.1,10.75,108.0,95.23,73.67
2018,1,14,9,30,174.0,113.0,3.0,11.1,170.0,162.08,128.97
2018,1,14,9,45,247.0,128.0,2.9,11.45,218.0,214.75,173.04
2018,1,14,10,0,320.0,143.0,2.8,11.8,266.0,275.22,223.73
2018,1,14,10,15,267.0,163.5,2.7,12.2,271.5,289.88,237.1
2018,1,14,10,30,214.0,184.0,2.6,12.6,277.0,292.13,239.45
2018,1,14,10,45,184.0,194.5,2.5,12.95,277.5,298.17,244.39
2018,1,14,11,0,154.0,205.0,2.4,13.3,278.0,301.32,246.53
2018,1,14,11,15,161.5,206.5,2.25,13.65,285.0,316.29,258.49
2018,1,14,11,30,169.0,208.0,2.1,14.0,292.0,331.36,270.35
2018,1,14,11,45,110.0,207.5,2.0,14.3,262.5,296.7,241.15
2018,1,14,12,0,51.0,207.0,1.9,14.6,233.0,245.55,198.53
2018,1,14,12,15,77.0,217.5,1.85,14.8,257.0,280.67,227.45
2018,1,14,12,30,103.0,228.0,1.8,15.0,281.0,317.53,257.17
2018,1,14,12,45,143.0,225.0,1.7,15.2,297.5,365.49,295.63
2018,1,14,13,0,183.0,222.0,1.6,15.4,314.0,400.67,323.72
2018,1,14,13,15,235.0,209.0,1.6,15.5,324.0,450.07,363.21
2018,1,14,13,30,287.0,196.0,1.6,15.6,334.0,483.96,390.64
2018,1,14,13,45,213.5,181.5,1.55,15.65,281.5,407.36,330.17
2018,1,14,14,0,140.0,167.0,1.5,15.7,229.0,312.58,254.87
2018,1,14,14,15,74.5,142.5,1.55,15.6,175.5,212.7,173.8
2018,1,14,14,30,9.0,118.0,1.6,15.5,122.0,118.95,94.92
2018,1,14,14,45,62.0,124.5,1.65,15.4,146.0,184.0,151.23
2018,1,14,15,0,115.0,131.0,1.7,15.3,170.0,254.47,210.52
2018,1,14,15,15,138.0,119.5,1.7,15.3,161.0,259.77,215.32
2018,1,14,15,30,161.0,108.0,1.7,15.3,152.0,263.96,219.1
2018,1,14,15,45,121.5,90.5,1.8,14.5,120.5,210.17,174.13
2018,1,14,16,0,82.0,73.0,1.9,13.7,89.0,157.83,129.42
2018,1,14,16,15,60.5,56.0,1.85,13.35,66.5,120.49,96.64
2018,1,14,16,30,39.0,39.0,1.8,13.0,44.0,83.53,63.35
2018,1,14,16,45,33.0,25.5,1.75,12.65,28.5,60.56,32.58
2018,1,14,17,0,27.0,12.0,1.7,12.3,13.0,26.47,0.0
2018,1,14,17,15,13.5,6.0,1.6,12.15,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.2,10.05,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.2,10.3,5.0,4.55,0.0
2018,1,15,7,45,0.0,17.0,2.15,10.55,17.0,14.91,0.0
2018,1,15,8,0,0.0,29.0,2.1,10.8,29.0,25.16,15.08
2018,1,15,8,15,0.0,45.0,2.1,11.1,45.0,38.52,26.77
2018,1,15,8,30,0.0,61.0,2.1,11.4,61.0,52.58,39.27
2018,1,15,8,45,57.0,78.5,2.05,11.7,93.0,76.07,57.09
2018,1,15,9,0,114.0,96.0,2.0,12.0,125.0,108.24,82.4
2018,1,15,9,15,247.0,103.5,1.9,12.35,180.0,159.02,121.43
2018,1,15,9,30,380.0,111.0,1.8,12.7,235.0,227.01,176.37
2018,1,15,9,45,344.5,119.0,1.75,13.1,241.0,246.05,195.26
2018,1,15,10,0,309.0,127.0,1.7,13.5,247.0,254.75,204.84
2018,1,15,10,15,324.0,139.0,1.65,13.8,273.0,291.71,236.22
2018,1,15,10,30,339.0,151.0,1.6,14.1,299.0,329.74,267.69
2018,1,15,10,45,414.0,154.5,1.55,14.45,344.5,402.63,326.09
2018,1,15,11,0,489.0,158.0,1.5,14.8,390.0,473.13,381.32
2018,1,15,11,15,448.5,172.0,1.5,14.9,390.5,485.08,390.28
2018,1,15,11,30,408.0,186.0,1.5,15.0,391.0,492.71,395.91
2018,1,15,11,45,309.5,207.0,1.45,15.1,364.0,450.76,362.39
2018,1,15,12,0,211.0,228.0,1.4,15.2,337.0,400.86,322.3
2018,1,15,12,15,225.0,227.5,1.4,15.2,344.0,419.67,337.76
2018,1,15,12,30,239.0,227.0,1.4,15.2,351.0,438.48,352.71
2018,1,15,12,45,208.0,224.0,1.35,15.25,331.0,417.32,335.71
2018,1,15,13,0,177.0,221.0,1.3,15.3,311.0,394.31,317.45
2018,1,15,13,15,147.0,216.0,1.25,15.25,289.5,368.22,296.84
2018,1,15,13,30,117.0,211.0,1.2,15.2,268.0,341.01,275.18
2018,1,15,13,45,73.5,192.5,1.2,15.2,227.5,268.48,217.31
2018,1,15,14,0,30.0,174.0,1.2,15.2,187.0,210.92,170.26
2018,1,15,14,15,58.5,160.5,1.15,15.2,184.5,221.41,180.36
2018,1,15,14,30,87.0,147.0,1.1,15.2,182.0,231.35,189.7
2018,1,15,14,45,178.5,137.0,1.05,15.2,201.0,313.05,258.26
2018,1,15,15,0,270.0,127.0,1.0,15.2,220.0,392.41,322.59
2018,1,15,15,15,281.5,113.5,1.0,15.2,200.5,382.01,314.29
2018,1,15,15,30,293.0,100.0,1.0,15.2,181.0,370.02,304.96
2018,1,15,15,45,226.5,85.5,0.95,14.8,142.0,295.81,244.23
2018,1,15,16,0,160.0,71.0,0.9,14.4,103.0,224.44,184.53
2018,1,15,16,15,129.0,55.0,0.85,14.2,77.0,178.71,145.03
2018,1,15,16,30,98.0,39.0,0.8,14.0,51.0,134.09,104.95
2018,1,15,16,45,67.5,26.0,0.8,13.85,32.5,93.78,56.85
2018,1,15,17,0,37.0,13.0,0.8,13.7,14.0,33.22,0.0
2018,1,15,17,15,18.5,6.5,0.8,13.55,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.85,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,13.0,2.0,1.82,0.0
2018,1,16,7,45,0.0,7.0,0.7,13.15,7.0,6.14,0.0
2018,1,16,8,0,0.0,12.0,0.7,13.3,12.0,10.54,3.03
2018,1,16,8,15,0.0,16.5,0.8,13.5,16.5,14.5,6.52
2018,1,16,8,30,0.0,21.0,0.9,13.7,21.0,18.47,10.1
2018,1,16,8,45,0.0,30.0,0.95,13.9,30.0,26.41,17.03
2018,1,16,9,0,0.0,39.0,1.0,14.1,39.0,34.38,23.93
2018,1,16,9,15,0.0,41.5,0.85,14.45,41.5,36.59,25.83
2018,1,16,9,30,0.0,44.0,0.7,14.8,44.0,38.8,27.69
2018,1,16,9,45,5.0,81.5,0.6,15.15,83.5,74.02,57.4
2018,1,16,10,0,10.0,119.0,0.5,15.5,123.0,110.61,87.66
2018,1,16,10,15,8.5,129.0,0.5,15.7,132.5,119.88,95.05
2018,1,16,10,30,7.0,139.0,0.5,15.9,142.0,129.11,102.4
2018,1,16,10,45,17.0,153.5,0.5,16.1,161.5,149.08,118.57
2018,1,16,11,0,27.0,168.0,0.5,16.3,181.0,177.03,141.05
2018,1,16,11,15,27.5,168.5,0.5,16.4,182.0,179.86,143.1
2018,1,16,11,30,28.0,169.0,0.5,16.5,183.0,182.66,145.26
2018,1,16,11,45,22.0,166.5,0.55,16.65,177.5,169.2,134.26
2018,1,16,12,0,16.0,164.0,0.6,16.8,172.0,163.28,129.37
2018,1,16,12,15,11.0,148.0,0.65,16.85,153.5,144.25,113.93
2018,1,16,12,30,6.0,132.0,0.7,16.9,135.0,124.99,98.24
2018,1,16,12,45,10.5,120.5,0.8,16.95,126.0,117.76,92.65
2018,1,16,13,0,15.0,109.0,0.9,17.0,117.0,110.69,87.15
2018,1,16,13,15,15.0,105.5,0.9,16.9,113.0,107.66,84.8
2018,1,16,13,30,15.0,102.0,0.9,16.8,109.0,111.42,88.04
2018,1,16,13,45,55.5,114.5,0.9,16.75,139.5,160.61,130.06
2018,1,16,14,0,96.0,127.0,0.9,16.7,170.0,224.89,183.41
2018,1,16,14,15,121.5,143.5,0.95,16.55,195.0,269.16,219.56
2018,1,16,14,30,147.0,160.0,1.0,16.4,220.0,314.9,256.58
2018,1,16,14,45,105.0,139.5,1.0,16.3,180.5,254.48,207.62
2018,1,16,15,0,63.0,119.0,1.0,16.2,141.0,179.84,146.62
2018,1,16,15,15,31.5,92.5,1.0,16.2,103.5,122.04,98.32
2018,1,16,15,30,0.0,66.0,1.0,16.2,66.0,59.79,45.15
2018,1,16,15,45,11.0,59.5,0.9,15.55,62.0,62.57,47.99
2018,1,16,16,0,22.0,53.0,0.8,14.9,58.0,70.65,54.95
2018,1,16,16,15,20.0,41.5,0.85,14.55,45.0,56.5,42.44
2018,1,16,16,30,18.0,30.0,0.9,14.2,32.0,42.17,29.5
2018,1,16,16,45,10.0,19.5,0.9,13.85,20.5,25.07,11.9
2018,1,16,17,0,2.0,9.0,0.9,13.5,9.0,9.35,0.0
2018,1,16,17,15,1.0,4.5,0.95,13.3,4.5,4.09,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.5,1.35,10.75,4.5,0.0,0.0
2018,1,17,7,30,24.0,9.0,1.3,11.1,9.0,8.19,0.0
2018,1,17,7,45,53.5,20.5,1.25,11.45,24.5,16.71,0.0
2018,1,17,8,0,83.0,32.0,1.2,11.8,40.0,25.78,15.74
2018,1,17,8,15,130.5,48.0,1.2,12.15,68.5,39.97,26.91
2018,1,17,8,30,178.0,64.0,1.2,12.5,97.0,67.27,45.0
2018,1,17,8,45,235.0,78.5,1.15,12.8,133.0,100.61,69.62
2018,1,17,9,0,292.0,93.0,1.1,13.1,169.0,140.82,101.78
2018,1,17,9,15,279.0,109.0,1.05,13.55,191.0,171.59,129.78
2018,1,17,9,30,266.0,125.0,1.0,14.0,213.0,200.9,156.29
2018,1,17,9,45,210.5,143.5,1.0,14.45,218.0,215.78,171.13
2018,1,17,10,0,155.0,162.0,1.0,14.9,223.0,219.67,175.83
2018,1,17,10,15,223.0,170.5,1.1,15.15,265.0,275.81,221.56
2018,1,17,10,30,291.0,179.0,1.2,15.4,307.0,333.27,267.9
2018,1,17,10,45,301.5,186.0,1.25,15.7,325.0,362.87,291.64
2018,1,17,11,0,312.0,193.0,1.3,16.0,343.0,392.76,315.37
2018,1,17,11,15,284.0,195.0,1.4,16.2,335.0,392.63,315.5
2018,1,17,11,30,256.0,197.0,1.5,16.4,327.0,389.43,313.16
2018,1,17,11,45,263.5,197.5,1.55,16.6,333.0,407.24,327.38
2018,1,17,12,0,271.0,198.0,1.6,16.8,339.0,424.64,341.07
2018,1,17,12,15,335.5,199.0,1.6,16.9,374.0,486.39,389.48
2018,1,17,12,30,400.0,200.0,1.6,17.0,409.0,564.67,448.83
2018,1,17,12,45,434.0,190.0,1.55,17.15,414.5,593.32,470.12
2018,1,17,13,0,468.0,180.0,1.5,17.3,420.0,621.06,490.98
2018,1,17,13,15,395.5,189.0,1.5,17.25,388.0,578.64,458.63
2018,1,17,13,30,323.0,198.0,1.5,17.2,356.0,517.75,412.91
2018,1,17,13,45,258.5,197.5,1.5,17.2,320.5,466.41,373.64
2018,1,17,14,0,194.0,197.0,1.5,17.2,285.0,397.48,320.22
2018,1,17,14,15,243.5,177.0,1.45,17.05,281.0,434.04,350.8
2018,1,17,14,30,293.0,157.0,1.4,16.9,277.0,452.17,366.59
2018,1,17,14,45,310.0,143.0,1.35,16.75,260.5,448.38,364.65
2018,1,17,15,0,327.0,129.0,1.3,16.6,244.0,442.75,361.28
2018,1,17,15,15,307.5,115.5,1.3,16.6,214.0,406.26,332.9
2018,1,17,15,30,288.0,102.0,1.3,16.6,184.0,369.35,303.7
2018,1,17,15,45,277.5,87.5,1.15,15.8,156.5,337.66,278.39
2018,1,17,16,0,267.0,73.0,1.0,15.0,129.0,321.11,263.71
2018,1,17,16,15,227.0,59.0,1.0,14.65,99.0,268.36,218.63
2018,1,17,16,30,187.0,45.0,1.0,14.3,69.0,217.92,173.5
2018,1,17,16,45,125.0,31.0,1.0,14.0,44.5,141.49,96.36
2018,1,17,17,0,63.0,17.0,1.0,13.7,20.0,52.17,0.0
2018,1,17,17,15,31.5,8.5,1.0,13.6,10.0,24.82,0.0
2018,1,17,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.9,12.2,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.0,12.5,1.0,0.91,0.0
2018,1,18,7,45,0.0,3.0,2.1,12.75,3.0,2.63,0.0
2018,1,18,8,0,0.0,5.0,2.2,13.0,5.0,4.38,0.0
2018,1,18,8,15,0.0,6.0,2.2,13.15,6.0,5.26,0.0
2018,1,18,8,30,0.0,7.0,2.2,13.3,7.0,6.14,0.0
2018,1,18,8,45,0.0,9.0,2.25,13.45,9.0,7.9,1.14
2018,1,18,9,0,0.0,11.0,2.3,13.6,11.0,9.66,2.68
2018,1,18,9,15,0.0,23.5,2.3,13.75,23.5,20.68,12.2
2018,1,18,9,30,0.0,36.0,2.3,13.9,36.0,31.72,21.68
2018,1,18,9,45,0.0,67.0,2.35,14.05,67.0,59.22,45.14
2018,1,18,10,0,0.0,98.0,2.4,14.2,98.0,87.17,68.68
2018,1,18,10,15,0.5,90.5,2.5,14.3,90.5,80.6,62.98
2018,1,18,10,30,1.0,83.0,2.6,14.4,83.0,74.03,57.33
2018,1,18,10,45,1.0,81.5,2.65,14.5,81.5,72.69,56.11
2018,1,18,11,0,1.0,80.0,2.7,14.6,80.0,71.4,54.93
2018,1,18,11,15,0.5,82.5,2.75,14.7,82.5,73.35,56.48
2018,1,18,11,30,0.0,85.0,2.8,14.8,85.0,75.26,57.98
2018,1,18,11,45,0.0,93.0,2.85,14.85,93.0,82.6,64.07
2018,1,18,12,0,0.0,101.0,2.9,14.9,101.0,90.08,70.28
2018,1,18,12,15,4.0,125.0,2.95,14.95,127.0,116.16,92.07
2018,1,18,12,30,8.0,149.0,3.0,15.0,153.0,143.32,114.63
2018,1,18,12,45,8.0,151.0,3.05,15.0,155.0,145.93,116.79
2018,1,18,13,0,8.0,153.0,3.1,15.0,157.0,148.65,119.1
2018,1,18,13,15,5.0,135.0,3.15,14.95,137.5,128.41,102.38
2018,1,18,13,30,2.0,117.0,3.2,14.9,118.0,108.2,85.61
2018,1,18,13,45,2.0,117.0,3.25,14.85,118.0,108.67,86.15
2018,1,18,14,0,2.0,117.0,3.3,14.8,118.0,109.28,86.8
2018,1,18,14,15,1.0,112.5,3.25,14.6,113.0,104.51,82.97
2018,1,18,14,30,0.0,108.0,3.2,14.4,108.0,99.85,79.21
2018,1,18,14,45,9.5,95.5,3.2,14.2,99.0,95.67,76.3
2018,1,18,15,0,19.0,83.0,3.2,14.0,90.0,98.17,78.99
2018,1,18,15,15,34.0,77.5,3.2,14.0,88.0,105.1,85.51
2018,1,18,15,30,49.0,72.0,3.2,14.0,86.0,111.52,91.43
2018,1,18,15,45,41.0,58.5,3.0,13.6,69.0,89.63,72.48
2018,1,18,16,0,33.0,45.0,2.8,13.2,52.0,67.93,53.49
2018,1,18,16,15,35.0,36.5,2.8,13.0,42.5,69.37,54.14
2018,1,18,16,30,37.0,28.0,2.8,12.8,33.0,60.51,45.54
2018,1,18,16,45,29.5,19.0,2.8,12.6,22.0,44.61,28.0
2018,1,18,17,0,22.0,10.0,2.8,12.4,11.0,25.26,0.0
2018,1,18,17,15,11.0,5.0,2.9,12.3,5.5,10.54,0.0
2018,1,18,17,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,19,7,15,45.0,7.5,2.05,9.05,8.5,0.0,0.0
2018,1,19,7,30,90.0,15.0,2.1,9.6,17.0,13.64,0.0
2018,1,19,7,45,212.0,26.0,2.1,10.1,44.5,20.64,0.0
2018,1,19,8,0,334.0,37.0,2.1,10.6,72.0,30.84,20.24
2018,1,19,8,15,429.0,45.0,2.15,10.85,111.5,40.98,25.94
2018,1,19,8,30,524.0,53.0,2.2,11.1,151.0,83.94,46.78
2018,1,19,8,45,583.5,58.0,2.3,11.4,192.5,130.79,80.04
2018,1,19,9,0,643.0,63.0,2.4,11.7,234.0,184.32,124.35
2018,1,19,9,15,681.5,67.0,2.4,11.85,273.0,237.99,172.45
2018,1,19,9,30,720.0,71.0,2.4,12.0,312.0,295.21,224.28
2018,1,19,9,45,747.0,73.5,2.35,12.2,347.0,350.65,274.45
2018,1,19,10,0,774.0,76.0,2.3,12.4,382.0,406.7,324.04
2018,1,19,10,15,792.5,78.0,2.3,12.5,412.0,459.51,370.07
2018,1,19,10,30,811.0,80.0,2.3,12.6,442.0,512.39,414.83
2018,1,19,10,45,696.0,109.0,2.3,12.75,431.0,519.49,422.11
2018,1,19,11,0,581.0,138.0,2.3,12.9,420.0,513.38,417.98
2018,1,19,11,15,485.5,155.0,2.35,12.95,396.0,491.72,401.58
2018,1,19,11,30,390.0,172.0,2.4,13.0,372.0,466.27,381.34
2018,1,19,11,45,260.0,156.0,2.45,13.1,290.5,359.03,295.8
2018,1,19,12,0,130.0,140.0,2.5,13.2,209.0,242.72,200.12
2018,1,19,12,15,75.0,129.5,2.6,13.2,169.5,193.39,158.76
2018,1,19,12,30,20.0,119.0,2.7,13.2,130.0,130.11,104.77
2018,1,19,12,45,30.5,144.5,2.8,13.2,160.5,166.67,135.63
2018,1,19,13,0,41.0,170.0,2.9,13.2,191.0,205.16,167.71
2018,1,19,13,15,127.0,181.5,2.95,13.15,245.0,308.87,255.25
2018,1,19,13,30,213.0,193.0,3.0,13.1,299.0,400.71,331.42
2018,1,19,13,45,401.0,161.5,3.1,13.0,350.5,563.79,464.71
2018,1,19,14,0,589.0,130.0,3.2,12.9,402.0,699.22,571.97
2018,1,19,14,15,643.5,104.5,3.3,12.8,385.5,716.73,585.79
2018,1,19,14,30,698.0,79.0,3.4,12.7,369.0,728.03,595.8
2018,1,19,14,45,544.5,82.0,3.45,12.55,297.0,596.1,495.15
2018,1,19,15,0,391.0,85.0,3.5,12.4,225.0,455.95,384.8
2018,1,19,15,15,396.0,89.5,3.5,12.4,218.0,461.51,389.9
2018,1,19,15,30,401.0,94.0,3.5,12.4,211.0,465.42,392.43
2018,1,19,15,45,410.5,79.0,3.3,11.8,183.0,444.61,375.51
2018,1,19,16,0,420.0,64.0,3.1,11.2,155.0,425.56,358.76
2018,1,19,16,15,418.0,53.0,3.05,10.8,126.5,397.19,332.46
2018,1,19,16,30,416.0,42.0,3.0,10.4,98.0,367.69,302.15
2018,1,19,16,45,279.0,31.0,2.95,10.0,62.5,252.84,188.49
2018,1,19,17,0,142.0,20.0,2.9,9.6,27.0,130.16,0.0
2018,1,19,17,15,71.0,10.0,2.9,9.5,13.5,47.89,0.0
2018,1,19,17,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.95,6.55,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,3.0,7.2,18.0,13.64,0.0
2018,1,20,7,45,296.5,23.5,3.05,7.85,48.0,19.79,1.11
2018,1,20,8,0,437.0,32.0,3.1,8.5,78.0,26.2,16.61
2018,1,20,8,15,525.0,38.0,3.15,8.95,119.0,35.42,25.85
2018,1,20,8,30,613.0,44.0,3.2,9.4,160.0,84.08,44.03
2018,1,20,8,45,668.0,47.5,3.25,9.85,202.0,133.8,79.39
2018,1,20,9,0,723.0,51.0,3.3,10.3,244.0,189.59,126.28
2018,1,20,9,15,758.0,53.5,3.35,10.75,284.0,245.1,176.83
2018,1,20,9,30,793.0,56.0,3.4,11.2,324.0,303.6,230.7
2018,1,20,9,45,818.0,58.0,3.45,11.6,360.0,360.64,283.19
2018,1,20,10,0,843.0,60.0,3.5,12.0,396.0,418.22,334.98
2018,1,20,10,15,858.5,62.0,3.5,12.25,426.0,472.34,382.83
2018,1,20,10,30,874.0,64.0,3.5,12.5,456.0,526.06,428.94
2018,1,20,10,45,884.0,65.5,3.5,12.7,479.5,575.47,470.42
2018,1,20,11,0,894.0,67.0,3.5,12.9,503.0,623.41,509.63
2018,1,20,11,15,900.0,68.0,3.55,13.05,519.5,666.51,544.4
2018,1,20,11,30,906.0,69.0,3.6,13.2,536.0,707.35,576.2
2018,1,20,11,45,908.0,70.0,3.6,13.35,545.0,742.86,602.04
2018,1,20,12,0,910.0,71.0,3.6,13.5,554.0,775.49,625.6
2018,1,20,12,15,908.0,72.0,3.6,13.6,555.0,801.97,644.67
2018,1,20,12,30,906.0,73.0,3.6,13.7,556.0,825.1,661.32
2018,1,20,12,45,898.5,74.5,3.6,13.75,549.0,840.9,672.79
2018,1,20,13,0,891.0,76.0,3.6,13.8,542.0,853.06,681.76
2018,1,20,13,15,885.0,75.5,3.55,13.8,528.0,860.38,687.22
2018,1,20,13,30,879.0,75.0,3.5,13.8,514.0,864.11,690.23
2018,1,20,13,45,869.5,73.5,3.5,13.8,493.0,859.95,687.95
2018,1,20,14,0,860.0,72.0,3.5,13.8,472.0,860.76,689.48
2018,1,20,14,15,846.5,69.5,3.45,13.7,444.0,844.89,678.8
2018,1,20,14,30,833.0,67.0,3.4,13.6,416.0,825.68,665.77
2018,1,20,14,45,814.0,65.0,3.35,13.5,383.0,799.31,647.34
2018,1,20,15,0,795.0,63.0,3.3,13.4,350.0,770.16,626.58
2018,1,20,15,15,764.5,60.0,3.3,13.4,311.5,727.74,595.33
2018,1,20,15,30,734.0,57.0,3.3,13.4,273.0,683.54,561.9
2018,1,20,15,45,598.0,61.5,3.05,12.5,220.0,572.61,475.97
2018,1,20,16,0,462.0,66.0,2.8,11.6,167.0,459.82,385.29
2018,1,20,16,15,410.0,53.0,2.75,11.05,128.0,392.64,328.19
2018,1,20,16,30,358.0,40.0,2.7,10.5,89.0,327.82,270.03
2018,1,20,16,45,292.0,30.5,2.7,9.95,61.0,261.45,198.73
2018,1,20,17,0,226.0,21.0,2.7,9.4,33.0,181.15,0.0
2018,1,20,17,15,113.0,10.5,2.65,9.25,16.5,71.52,0.0
2018,1,20,17,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,21,7,15,62.0,7.5,1.05,8.8,9.0,0.0,0.0
2018,1,21,7,30,124.0,15.0,1.0,9.0,18.0,13.64,0.0
2018,1,21,7,45,235.0,25.0,0.95,9.2,45.0,21.11,2.82
2018,1,21,8,0,346.0,35.0,0.9,9.4,72.0,28.76,18.86
2018,1,21,8,15,272.0,49.5,0.95,9.65,87.0,40.91,30.72
2018,1,21,8,30,198.0,64.0,1.0,9.9,102.0,68.17,45.69
2018,1,21,8,45,188.5,84.5,1.05,10.15,127.5,98.89,71.04
2018,1,21,9,0,179.0,105.0,1.1,10.4,153.0,129.01,97.66
2018,1,21,9,15,278.5,110.0,1.2,10.7,198.0,171.72,131.41
2018,1,21,9,30,378.0,115.0,1.3,11.0,243.0,228.98,178.63
2018,1,21,9,45,315.5,139.0,1.4,11.3,253.5,248.87,198.82
2018,1,21,10,0,253.0,163.0,1.5,11.6,264.0,265.77,215.18
2018,1,21,10,15,242.5,174.5,1.6,11.8,277.5,288.28,234.8
2018,1,21,10,30,232.0,186.0,1.7,12.0,291.0,309.46,252.76
2018,1,21,10,45,196.5,201.5,1.8,12.2,293.5,311.33,254.59
2018,1,21,11,0,161.0,217.0,1.9,12.4,296.0,316.94,258.96
2018,1,21,11,15,155.5,224.5,2.0,12.55,303.0,330.51,269.94
2018,1,21,11,30,150.0,232.0,2.1,12.7,310.0,343.39,280.2
2018,1,21,11,45,121.5,234.0,2.15,12.8,298.0,332.96,271.33
2018,1,21,12,0,93.0,236.0,2.2,12.9,286.0,307.94,250.84
2018,1,21,12,15,103.5,237.0,2.2,12.95,292.5,321.93,262.5
2018,1,21,12,30,114.0,238.0,2.2,13.0,299.0,350.2,285.22
2018,1,21,12,45,154.5,235.5,2.25,13.1,317.5,386.2,314.96
2018,1,21,13,0,195.0,233.0,2.3,13.2,336.0,423.21,345.32
2018,1,21,13,15,260.5,219.0,2.3,13.2,352.5,484.27,394.83
2018,1,21,13,30,326.0,205.0,2.3,13.2,369.0,529.88,432.02
2018,1,21,13,45,262.5,202.0,2.3,13.25,330.5,475.97,389.01
2018,1,21,14,0,199.0,199.0,2.3,13.3,292.0,403.99,331.93
2018,1,21,14,15,124.0,181.5,2.2,13.25,238.5,319.4,263.16
2018,1,21,14,30,49.0,164.0,2.1,13.2,185.0,218.98,179.82
2018,1,21,14,45,48.5,147.5,2.05,13.15,167.0,200.46,165.22
2018,1,21,15,0,48.0,131.0,2.0,13.1,149.0,181.66,149.98
2018,1,21,15,15,57.0,123.5,2.0,13.1,142.5,182.73,151.38
2018,1,21,15,30,66.0,116.0,2.0,13.1,136.0,184.03,152.74
2018,1,21,15,45,43.0,98.0,1.8,12.55,110.0,144.91,119.26
2018,1,21,16,0,20.0,80.0,1.6,12.0,84.0,106.65,86.08
2018,1,21,16,15,15.0,63.0,1.65,11.8,65.5,75.65,59.18
2018,1,21,16,30,10.0,46.0,1.7,11.6,47.0,53.95,39.9
2018,1,21,16,45,6.0,30.5,1.8,11.4,31.0,34.63,21.75
2018,1,21,17,0,2.0,15.0,1.9,11.2,15.0,14.4,0.0
2018,1,21,17,15,1.0,7.5,1.95,11.15,7.5,7.37,0.0
2018,1,21,17,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
