Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,0,173.0,253.0,5.3,13.0,359.0,426.9,350.39
2018,2,11,13,15,88.0,185.0,5.55,12.95,239.0,277.77,228.61
2018,2,11,13,30,3.0,117.0,5.8,12.9,119.0,107.93,85.5
2018,2,11,13,45,177.5,122.0,6.05,12.85,220.5,307.39,258.31
2018,2,11,14,0,352.0,127.0,6.3,12.8,322.0,495.42,416.36
2018,2,11,14,15,480.0,133.5,6.3,12.8,385.5,622.84,520.51
2018,2,11,14,30,608.0,140.0,6.3,12.8,449.0,755.51,625.84
2018,2,11,14,45,703.0,111.5,6.35,12.8,445.5,803.04,663.69
2018,2,11,15,0,798.0,83.0,6.4,12.8,442.0,837.59,691.81
2018,2,11,15,15,772.5,80.0,6.4,12.8,402.0,798.02,662.39
2018,2,11,15,30,747.0,77.0,6.4,12.8,362.0,756.25,631.09
2018,2,11,15,45,715.5,72.5,6.3,12.5,319.5,711.65,597.25
2018,2,11,16,0,684.0,68.0,6.2,12.2,277.0,660.68,557.32
2018,2,11,16,15,635.5,62.5,6.05,11.9,231.5,594.89,503.86
2018,2,11,16,30,587.0,57.0,5.9,11.6,186.0,530.13,449.27
2018,2,11,16,45,508.5,49.0,5.8,11.3,141.5,443.38,373.49
2018,2,11,17,0,430.0,41.0,5.7,11.0,97.0,361.25,297.48
2018,2,11,17,15,293.5,30.5,5.65,10.85,61.5,245.98,172.24
2018,2,11,17,30,157.0,20.0,5.6,10.7,26.0,103.88,0.0
2018,2,11,17,45,78.5,10.0,5.55,10.6,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.45,6.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,3.05,7.45,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,3.0,7.7,7.0,0.0,0.0
2018,2,12,7,15,237.0,18.0,3.1,8.3,32.5,16.37,0.0
2018,2,12,7,30,393.0,27.0,3.2,8.9,58.0,22.52,10.41
2018,2,12,7,45,503.0,33.0,3.3,9.45,101.0,28.92,19.64
2018,2,12,8,0,613.0,39.0,3.4,10.0,144.0,33.36,24.21
2018,2,12,8,15,674.5,43.5,3.45,10.4,191.5,49.01,27.56
2018,2,12,8,30,736.0,48.0,3.5,10.8,239.0,103.13,54.04
2018,2,12,8,45,776.0,50.5,3.55,11.2,285.5,159.61,96.28
2018,2,12,9,0,816.0,53.0,3.6,11.6,332.0,222.48,150.67
2018,2,12,9,15,840.0,56.5,3.55,11.9,375.5,283.42,206.72
2018,2,12,9,30,864.0,60.0,3.5,12.2,419.0,346.06,264.37
2018,2,12,9,45,878.0,63.0,3.4,12.5,456.5,405.76,318.75
2018,2,12,10,0,892.0,66.0,3.3,12.8,494.0,465.43,371.45
2018,2,12,10,15,904.5,67.5,3.25,13.05,526.0,522.49,420.52
2018,2,12,10,30,917.0,69.0,3.2,13.3,558.0,578.76,467.33
2018,2,12,10,45,925.5,70.0,3.15,13.55,583.0,631.05,509.58
2018,2,12,11,0,934.0,71.0,3.1,13.8,608.0,681.61,549.22
2018,2,12,11,15,940.0,72.0,3.05,13.95,626.5,728.48,584.83
2018,2,12,11,30,946.0,73.0,3.0,14.1,645.0,772.94,616.15
2018,2,12,11,45,948.0,74.0,3.0,14.25,655.5,811.73,643.29
2018,2,12,12,0,950.0,75.0,3.0,14.4,666.0,847.41,668.05
2018,2,12,12,15,950.0,75.5,2.95,14.5,668.0,877.62,688.58
2018,2,12,12,30,950.0,76.0,2.9,14.6,670.0,904.31,706.59
2018,2,12,12,45,946.0,77.0,2.85,14.7,664.0,924.5,720.05
2018,2,12,13,0,942.0,78.0,2.8,14.8,658.0,940.85,730.93
2018,2,12,13,15,937.5,77.0,2.8,14.8,644.0,950.46,737.97
2018,2,12,13,30,933.0,76.0,2.8,14.8,630.0,956.14,742.49
2018,2,12,13,45,925.5,75.5,2.75,14.85,609.0,955.76,742.43
2018,2,12,14,0,918.0,75.0,2.7,14.9,588.0,951.51,739.9
2018,2,12,14,15,907.0,73.0,2.7,14.85,559.0,938.32,732.03
2018,2,12,14,30,896.0,71.0,2.7,14.8,530.0,921.46,721.75
2018,2,12,14,45,880.0,69.0,2.7,14.75,495.0,896.57,705.83
2018,2,12,15,0,864.0,67.0,2.7,14.7,460.0,868.53,687.62
2018,2,12,15,15,841.5,65.0,2.7,14.7,419.5,840.58,669.16
2018,2,12,15,30,819.0,63.0,2.7,14.7,379.0,801.27,642.07
2018,2,12,15,45,786.0,60.0,2.55,14.25,334.5,749.83,605.47
2018,2,12,16,0,753.0,57.0,2.4,13.8,290.0,697.18,566.94
2018,2,12,16,15,705.5,53.0,2.35,13.15,243.5,631.39,517.79
2018,2,12,16,30,658.0,49.0,2.3,12.5,197.0,566.18,466.73
2018,2,12,16,45,579.5,43.5,2.3,11.85,151.0,478.92,395.56
2018,2,12,17,0,501.0,38.0,2.3,11.2,105.0,404.48,328.68
2018,2,12,17,15,356.5,29.0,2.4,10.9,67.0,285.3,205.12
2018,2,12,17,30,212.0,20.0,2.5,10.6,29.0,134.24,0.0
2018,2,12,17,45,106.0,10.0,2.6,10.35,14.5,9.1,0.0
2018,2,12,18,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,2.85,6.45,4.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,2.8,6.7,8.0,0.0,0.0
2018,2,13,7,15,224.0,19.5,2.9,7.25,34.5,17.74,0.0
2018,2,13,7,30,373.0,30.0,3.0,7.8,61.0,25.21,13.31
2018,2,13,7,45,480.5,37.5,3.05,8.35,104.5,30.35,21.08
2018,2,13,8,0,588.0,45.0,3.1,8.9,148.0,35.53,26.32
2018,2,13,8,15,650.5,50.0,3.1,9.45,195.5,55.15,32.79
2018,2,13,8,30,713.0,55.0,3.1,10.0,243.0,108.44,59.49
2018,2,13,8,45,753.0,58.5,3.05,10.6,289.5,164.59,101.71
2018,2,13,9,0,793.0,62.0,3.0,11.2,336.0,225.14,153.96
2018,2,13,9,15,822.0,64.5,2.9,11.75,380.0,285.81,209.13
2018,2,13,9,30,851.0,67.0,2.8,12.3,424.0,348.85,266.28
2018,2,13,9,45,873.0,68.0,2.65,12.85,463.0,410.21,320.94
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,471.31,373.61
2018,2,13,10,15,908.0,71.0,2.4,13.8,535.0,529.43,422.38
2018,2,13,10,30,921.0,73.0,2.3,14.2,568.0,586.82,468.7
2018,2,13,10,45,928.5,74.5,2.15,14.55,593.0,639.38,509.5
2018,2,13,11,0,936.0,76.0,2.0,14.9,618.0,690.12,547.33
2018,2,13,11,15,941.5,76.5,1.8,15.15,636.0,736.33,579.97
2018,2,13,11,30,947.0,77.0,1.6,15.4,654.0,780.06,607.81
2018,2,13,11,45,949.0,77.0,1.45,15.6,663.5,817.87,631.31
2018,2,13,12,0,951.0,77.0,1.3,15.8,673.0,852.53,652.11
2018,2,13,12,15,952.0,77.0,1.2,16.0,675.5,883.08,670.35
2018,2,13,12,30,953.0,77.0,1.1,16.2,678.0,910.14,686.0
2018,2,13,12,45,951.0,77.5,1.0,16.35,672.5,931.58,697.86
2018,2,13,13,0,949.0,78.0,0.9,16.5,667.0,949.22,707.17
2018,2,13,13,15,944.5,77.0,0.8,16.6,653.0,958.93,711.42
2018,2,13,13,30,940.0,76.0,0.7,16.7,639.0,964.67,713.24
2018,2,13,13,45,932.0,75.5,0.65,16.8,617.5,963.85,712.06
2018,2,13,14,0,924.0,75.0,0.6,16.9,596.0,959.13,708.63
2018,2,13,14,15,912.0,74.0,0.55,16.85,567.0,946.25,700.53
2018,2,13,14,30,900.0,73.0,0.5,16.8,538.0,929.71,690.3
2018,2,13,14,45,883.0,72.0,0.5,16.8,503.0,905.17,675.9
2018,2,13,15,0,866.0,71.0,0.5,16.8,468.0,886.44,665.37
2018,2,13,15,15,843.5,68.0,0.5,16.8,427.0,848.14,641.57
2018,2,13,15,30,821.0,65.0,0.5,16.8,386.0,807.35,615.89
2018,2,13,15,45,789.5,62.5,0.6,16.25,341.5,757.62,586.2
2018,2,13,16,0,758.0,60.0,0.7,15.7,297.0,706.52,554.01
2018,2,13,16,15,710.0,55.5,0.8,15.1,249.5,639.32,508.13
2018,2,13,16,30,662.0,51.0,0.9,14.5,202.0,572.69,459.82
2018,2,13,16,45,585.5,45.0,1.05,13.9,155.5,492.95,398.3
2018,2,13,17,0,509.0,39.0,1.2,13.3,109.0,411.62,329.33
2018,2,13,17,15,363.5,30.0,1.25,12.95,70.0,290.99,211.6
2018,2,13,17,30,218.0,21.0,1.3,12.6,31.0,161.59,0.0
2018,2,13,17,45,109.0,10.5,1.4,12.3,15.5,64.34,0.0
2018,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.2,9.05,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.2,9.1,8.0,8.19,0.0
2018,2,14,7,15,203.0,21.0,1.2,9.55,35.0,19.1,0.0
2018,2,14,7,30,339.0,33.0,1.2,10.0,62.0,27.9,15.98
2018,2,14,7,45,442.0,40.5,1.2,10.45,104.0,32.83,23.18
2018,2,14,8,0,545.0,48.0,1.2,10.9,146.0,37.84,28.24
2018,2,14,8,15,608.0,54.0,1.25,11.3,193.0,54.99,32.54
2018,2,14,8,30,671.0,60.0,1.3,11.7,240.0,107.16,59.43
2018,2,14,8,45,601.5,78.5,1.4,12.05,261.5,158.24,102.3
2018,2,14,9,0,532.0,97.0,1.5,12.4,283.0,200.66,142.87
2018,2,14,9,15,379.0,128.5,1.7,12.85,269.5,220.32,167.84
2018,2,14,9,30,226.0,160.0,1.9,13.3,256.0,221.25,174.92
2018,2,14,9,45,142.5,172.5,2.1,13.75,235.0,213.4,171.06
2018,2,14,10,0,59.0,185.0,2.3,14.2,214.0,194.04,156.19
2018,2,14,10,15,41.5,192.0,2.4,14.5,213.0,196.57,158.2
2018,2,14,10,30,24.0,199.0,2.5,14.8,212.0,192.22,154.27
2018,2,14,10,45,83.5,226.5,2.6,15.15,275.0,262.12,211.23
2018,2,14,11,0,143.0,254.0,2.7,15.5,338.0,341.9,275.03
2018,2,14,11,15,240.5,257.5,2.75,15.65,403.0,431.75,346.61
2018,2,14,11,30,338.0,261.0,2.8,15.8,468.0,520.32,416.0
2018,2,14,11,45,256.0,273.5,2.85,15.95,432.0,487.24,388.79
2018,2,14,12,0,174.0,286.0,2.9,16.1,396.0,434.94,347.05
2018,2,14,12,15,179.0,289.5,3.0,16.1,403.0,451.54,360.51
2018,2,14,12,30,184.0,293.0,3.1,16.1,410.0,467.9,373.46
2018,2,14,12,45,383.0,240.5,3.2,16.1,481.0,606.81,485.0
2018,2,14,13,0,582.0,188.0,3.3,16.1,552.0,753.78,598.56
2018,2,14,13,15,702.0,150.0,3.4,16.0,580.0,839.74,661.7
2018,2,14,13,30,822.0,112.0,3.5,15.9,608.0,910.45,713.07
2018,2,14,13,45,690.5,142.5,3.65,15.75,549.5,837.2,661.97
2018,2,14,14,0,559.0,173.0,3.8,15.6,491.0,745.76,597.26
2018,2,14,14,15,584.0,158.0,3.9,15.35,475.5,759.71,610.18
2018,2,14,14,30,609.0,143.0,4.0,15.1,460.0,763.95,615.32
2018,2,14,14,45,663.0,121.5,4.15,14.85,446.0,783.3,632.17
2018,2,14,15,0,717.0,100.0,4.3,14.6,432.0,797.04,645.05
2018,2,14,15,15,765.0,83.0,4.3,14.6,409.5,800.13,648.68
2018,2,14,15,30,813.0,66.0,4.3,14.6,387.0,803.53,652.54
2018,2,14,15,45,783.5,63.0,4.35,13.8,343.0,754.9,619.06
2018,2,14,16,0,754.0,60.0,4.4,13.0,299.0,704.84,583.48
2018,2,14,16,15,707.5,55.5,4.25,12.45,252.0,638.8,532.25
2018,2,14,16,30,661.0,51.0,4.1,11.9,205.0,573.29,479.39
2018,2,14,16,45,583.0,46.0,3.9,11.3,158.5,493.49,412.52
2018,2,14,17,0,505.0,41.0,3.7,10.7,112.0,412.18,339.42
2018,2,14,17,15,360.5,32.0,3.75,10.45,72.5,291.54,221.04
2018,2,14,17,30,216.0,23.0,3.8,10.2,33.0,163.23,0.0
2018,2,14,17,45,108.0,11.5,3.8,9.9,16.5,64.88,0.0
2018,2,14,18,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,3.6,6.95,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,3.7,7.2,10.0,9.1,0.0
2018,2,15,7,15,262.0,20.5,3.85,7.7,40.0,17.66,0.0
2018,2,15,7,30,429.0,31.0,4.0,8.2,70.0,25.89,15.09
2018,2,15,7,45,533.5,37.0,4.2,8.65,115.0,32.48,23.08
2018,2,15,8,0,638.0,43.0,4.4,9.1,160.0,36.78,27.48
2018,2,15,8,15,701.0,47.5,4.4,9.6,210.0,55.69,31.35
2018,2,15,8,30,764.0,52.0,4.4,10.1,260.0,112.07,60.15
2018,2,15,8,45,804.0,55.0,4.4,10.6,308.5,171.16,105.18
2018,2,15,9,0,844.0,58.0,4.4,11.1,357.0,234.57,160.52
2018,2,15,9,15,870.0,60.0,4.35,11.6,401.5,298.9,219.64
2018,2,15,9,30,896.0,62.0,4.3,12.1,446.0,362.91,278.53
2018,2,15,9,45,914.0,63.5,4.25,12.65,485.5,424.83,334.67
2018,2,15,10,0,932.0,65.0,4.2,13.2,525.0,487.03,389.29
2018,2,15,10,15,947.5,66.5,4.15,13.55,559.5,547.97,441.35
2018,2,15,10,30,963.0,68.0,4.1,13.9,594.0,608.34,491.23
2018,2,15,10,45,975.0,68.5,4.0,14.3,622.0,664.65,536.22
2018,2,15,11,0,987.0,69.0,3.9,14.7,650.0,719.4,578.57
2018,2,15,11,15,993.0,69.0,3.8,14.95,668.5,767.61,614.13
2018,2,15,11,30,999.0,69.0,3.7,15.2,687.0,813.2,645.7
2018,2,15,11,45,1002.5,69.5,3.65,15.4,698.0,854.59,674.2
2018,2,15,12,0,1006.0,70.0,3.6,15.6,709.0,892.77,700.16
2018,2,15,12,15,1006.5,70.0,3.6,15.75,711.5,924.49,721.82
2018,2,15,12,30,1007.0,70.0,3.6,15.9,714.0,952.48,740.87
2018,2,15,12,45,1003.5,70.0,3.55,16.0,707.0,973.12,754.62
2018,2,15,13,0,1000.0,70.0,3.5,16.1,700.0,989.67,765.66
2018,2,15,13,15,992.5,70.0,3.45,16.15,684.0,998.45,771.6
2018,2,15,13,30,985.0,70.0,3.4,16.2,668.0,1003.02,774.85
2018,2,15,13,45,978.0,69.0,3.35,16.2,646.0,1002.63,775.01
2018,2,15,14,0,971.0,68.0,3.3,16.2,624.0,998.11,772.54
2018,2,15,14,15,960.5,67.5,3.25,16.15,595.0,986.96,765.8
2018,2,15,14,30,950.0,67.0,3.2,16.1,566.0,971.95,756.55
2018,2,15,14,45,936.0,65.0,3.15,16.0,530.0,948.04,741.3
2018,2,15,15,0,922.0,63.0,3.1,15.9,494.0,920.68,723.63
2018,2,15,15,15,901.5,61.0,3.1,15.9,452.0,884.39,699.53
2018,2,15,15,30,881.0,59.0,3.1,15.9,410.0,845.46,673.18
2018,2,15,15,45,849.0,56.5,2.7,15.25,363.0,793.99,636.09
2018,2,15,16,0,817.0,54.0,2.3,14.6,316.0,748.82,602.67
2018,2,15,16,15,771.5,50.5,2.25,13.75,267.0,682.82,554.99
2018,2,15,16,30,726.0,47.0,2.2,12.9,218.0,617.18,505.28
2018,2,15,16,45,654.0,42.0,2.15,12.1,170.0,532.18,437.4
2018,2,15,17,0,582.0,37.0,2.1,11.3,122.0,450.4,367.16
2018,2,15,17,15,428.0,30.0,2.1,11.0,79.5,330.95,252.67
2018,2,15,17,30,274.0,23.0,2.1,10.7,37.0,197.95,0.0
2018,2,15,17,45,137.0,11.5,2.15,10.4,18.5,79.64,0.0
2018,2,15,18,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.95,9.1,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.9,9.2,10.0,9.1,0.0
2018,2,16,7,15,245.5,20.5,0.95,9.65,39.5,17.46,0.0
2018,2,16,7,30,402.0,31.0,1.0,10.1,69.0,25.66,15.27
2018,2,16,7,45,501.5,38.0,1.05,10.55,113.5,30.38,21.19
2018,2,16,8,0,601.0,45.0,1.1,11.0,158.0,38.38,28.8
2018,2,16,8,15,661.5,49.5,1.15,11.5,206.0,57.37,32.66
2018,2,16,8,30,722.0,54.0,1.2,12.0,254.0,111.18,60.33
2018,2,16,8,45,760.0,57.5,1.3,12.45,301.0,167.94,103.19
2018,2,16,9,0,798.0,61.0,1.4,12.9,348.0,228.83,155.43
2018,2,16,9,15,824.5,63.5,1.4,13.35,391.5,289.42,209.83
2018,2,16,9,30,851.0,66.0,1.4,13.8,435.0,353.24,266.62
2018,2,16,9,45,870.5,68.0,1.45,14.25,474.0,413.81,319.84
2018,2,16,10,0,890.0,70.0,1.5,14.7,513.0,474.93,371.82
2018,2,16,10,15,903.0,71.5,1.5,15.0,545.5,532.53,419.4
2018,2,16,10,30,916.0,73.0,1.5,15.3,578.0,589.38,464.71
2018,2,16,10,45,924.0,75.0,1.5,15.6,604.0,642.71,505.85
2018,2,16,11,0,932.0,77.0,1.5,15.9,630.0,694.28,544.39
2018,2,16,11,15,938.0,77.5,1.45,16.15,648.0,740.85,577.33
2018,2,16,11,30,944.0,78.0,1.4,16.4,666.0,784.97,606.27
2018,2,16,11,45,947.0,78.5,1.35,16.65,676.5,824.13,631.31
2018,2,16,12,0,950.0,79.0,1.3,16.9,687.0,860.22,653.97
2018,2,16,12,15,950.5,79.5,1.3,17.05,689.5,891.01,673.78
2018,2,16,12,30,951.0,80.0,1.3,17.2,692.0,918.29,691.25
2018,2,16,12,45,949.5,79.0,1.3,17.35,686.0,938.43,704.03
2018,2,16,13,0,948.0,78.0,1.3,17.5,680.0,954.73,714.45
2018,2,16,13,15,944.0,77.5,1.4,17.55,666.0,965.47,723.24
2018,2,16,13,30,940.0,77.0,1.5,17.6,652.0,972.25,729.64
2018,2,16,13,45,932.5,76.0,1.55,17.65,630.5,971.21,730.3
2018,2,16,14,0,925.0,75.0,1.6,17.7,609.0,966.23,728.59
2018,2,16,14,15,914.5,74.0,1.65,17.65,580.5,954.6,722.87
2018,2,16,14,30,904.0,73.0,1.7,17.6,552.0,939.27,714.81
2018,2,16,14,45,889.0,71.0,1.75,17.55,516.5,914.98,700.69
2018,2,16,15,0,874.0,69.0,1.8,17.5,481.0,887.45,684.28
2018,2,16,15,15,852.5,67.0,1.8,17.5,440.5,859.97,667.02
2018,2,16,15,30,831.0,65.0,1.8,17.5,400.0,820.93,641.34
2018,2,16,15,45,801.5,62.0,1.7,16.75,355.0,771.64,608.59
2018,2,16,16,0,772.0,59.0,1.6,16.0,310.0,720.9,573.78
2018,2,16,16,15,692.0,58.5,1.65,15.35,257.5,633.23,511.01
2018,2,16,16,30,612.0,58.0,1.7,14.7,205.0,554.85,452.37
2018,2,16,16,45,540.5,49.0,1.75,14.05,157.5,469.82,384.84
2018,2,16,17,0,469.0,40.0,1.8,13.4,110.0,389.24,316.08
2018,2,16,17,15,358.0,32.0,1.9,13.1,73.5,291.41,223.74
2018,2,16,17,30,247.0,24.0,2.0,12.8,37.0,185.79,0.0
2018,2,16,17,45,123.5,12.0,2.05,12.45,18.5,73.41,0.0
2018,2,16,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,0.5,10.65,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,0.5,10.8,11.0,9.1,0.0
2018,2,17,7,15,236.5,22.0,0.5,11.15,41.5,18.76,0.0
2018,2,17,7,30,388.0,34.0,0.5,11.5,72.0,28.3,17.74
2018,2,17,7,45,487.0,40.5,0.55,11.85,116.0,32.41,22.94
2018,2,17,8,0,586.0,47.0,0.6,12.2,160.0,36.64,27.17
2018,2,17,8,15,646.5,52.0,0.65,12.8,208.0,60.12,34.54
2018,2,17,8,30,707.0,57.0,0.7,13.4,256.0,113.58,62.38
2018,2,17,8,45,746.5,60.5,0.7,13.95,303.0,169.78,104.47
2018,2,17,9,0,786.0,64.0,0.7,14.5,350.0,230.32,155.57
2018,2,17,9,15,813.5,66.0,0.7,15.1,393.0,290.14,208.23
2018,2,17,9,30,841.0,68.0,0.7,15.7,436.0,352.14,262.24
2018,2,17,9,45,862.5,69.0,0.7,16.25,475.0,413.23,314.29
2018,2,17,10,0,884.0,70.0,0.7,16.8,514.0,473.92,364.18
2018,2,17,10,15,897.0,71.5,0.65,17.2,546.5,531.26,409.54
2018,2,17,10,30,910.0,73.0,0.6,17.6,579.0,587.87,452.42
2018,2,17,10,45,919.5,73.5,0.55,17.95,604.5,640.29,490.66
2018,2,17,11,0,929.0,74.0,0.5,18.3,630.0,691.07,526.26
2018,2,17,11,15,935.0,75.0,0.55,18.6,648.5,738.04,558.86
2018,2,17,11,30,941.0,76.0,0.6,18.9,667.0,782.6,588.01
2018,2,17,11,45,944.0,76.5,0.7,19.2,677.5,821.64,614.08
2018,2,17,12,0,947.0,77.0,0.8,19.5,688.0,857.64,638.1
2018,2,17,12,15,948.5,76.5,0.9,19.55,690.0,888.01,659.03
2018,2,17,12,30,950.0,76.0,1.0,19.6,692.0,914.9,677.81
2018,2,17,12,45,948.5,75.5,1.1,19.65,686.0,935.54,692.64
2018,2,17,13,0,947.0,75.0,1.2,19.7,680.0,952.37,705.18
2018,2,17,13,15,941.5,74.5,1.3,19.65,665.5,961.65,713.26
2018,2,17,13,30,936.0,74.0,1.4,19.6,651.0,966.95,718.96
2018,2,17,13,45,929.0,73.5,1.5,19.5,630.0,966.89,721.47
2018,2,17,14,0,922.0,73.0,1.6,19.4,609.0,962.92,721.56
2018,2,17,14,15,911.0,71.5,1.7,19.2,580.0,950.1,716.14
2018,2,17,14,30,900.0,70.0,1.8,19.0,551.0,933.59,708.32
2018,2,17,14,45,884.0,68.5,1.9,18.75,515.5,908.95,695.04
2018,2,17,15,0,868.0,67.0,2.0,18.5,480.0,881.13,679.39
2018,2,17,15,15,847.0,65.0,2.0,18.5,439.5,845.3,656.21
2018,2,17,15,30,826.0,63.0,2.0,18.5,399.0,815.55,637.04
2018,2,17,15,45,795.0,60.0,2.1,17.65,354.0,765.05,605.2
2018,2,17,16,0,764.0,57.0,2.2,16.8,309.0,713.24,571.11
2018,2,17,16,15,718.5,54.0,2.25,16.05,262.0,649.32,525.61
2018,2,17,16,30,673.0,51.0,2.3,15.3,215.0,585.81,478.05
2018,2,17,16,45,600.0,46.0,2.3,14.55,168.0,501.56,411.27
2018,2,17,17,0,527.0,41.0,2.3,13.8,121.0,428.85,348.64
2018,2,17,17,15,384.0,32.5,2.45,13.4,79.5,308.17,239.31
2018,2,17,17,30,241.0,24.0,2.6,13.0,38.0,185.03,24.24
2018,2,17,17,45,120.5,12.0,2.75,12.6,19.0,72.02,0.0
2018,2,17,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,18,6,45,32.5,5.0,4.15,10.1,5.5,0.0,0.0
2018,2,18,7,0,65.0,10.0,4.3,10.3,11.0,9.1,0.0
2018,2,18,7,15,197.0,24.5,4.6,10.5,42.0,19.47,0.0
2018,2,18,7,30,329.0,39.0,4.9,10.7,73.0,32.85,21.81
2018,2,18,7,45,429.5,48.5,5.2,10.95,117.5,39.38,29.13
2018,2,18,8,0,530.0,58.0,5.5,11.2,162.0,45.86,35.44
2018,2,18,8,15,547.0,68.0,5.6,11.4,200.5,68.38,43.08
2018,2,18,8,30,564.0,78.0,5.7,11.6,239.0,116.58,71.34
2018,2,18,8,45,543.0,92.5,5.75,11.75,269.0,164.9,111.33
2018,2,18,9,0,522.0,107.0,5.8,11.9,299.0,208.07,151.24
2018,2,18,9,15,589.0,110.0,5.8,12.1,351.0,267.34,202.87
2018,2,18,9,30,656.0,113.0,5.8,12.3,403.0,331.6,259.48
2018,2,18,9,45,765.0,97.0,5.85,12.5,463.5,401.43,320.25
2018,2,18,10,0,874.0,81.0,5.9,12.7,524.0,482.19,389.82
2018,2,18,10,15,887.0,82.5,5.95,12.85,556.5,539.02,439.75
2018,2,18,10,30,900.0,84.0,6.0,13.0,589.0,595.38,487.99
2018,2,18,10,45,907.5,86.0,6.1,13.1,614.5,647.9,532.18
2018,2,18,11,0,915.0,88.0,6.2,13.2,640.0,698.65,573.99
2018,2,18,11,15,921.0,89.5,6.3,13.25,658.5,745.82,612.0
2018,2,18,11,30,927.0,91.0,6.4,13.3,677.0,790.62,645.99
2018,2,18,11,45,930.0,91.5,6.5,13.35,687.5,829.41,675.27
2018,2,18,12,0,933.0,92.0,6.6,13.4,698.0,865.2,702.24
2018,2,18,12,15,935.5,92.5,6.7,13.3,702.0,897.39,726.94
2018,2,18,12,30,938.0,93.0,6.8,13.2,706.0,926.22,749.22
2018,2,18,12,45,936.5,92.5,6.9,13.15,700.0,946.88,765.36
2018,2,18,13,0,935.0,92.0,7.0,13.1,694.0,963.76,778.87
2018,2,18,13,15,930.0,91.5,7.05,12.95,680.0,973.58,787.36
2018,2,18,13,30,925.0,91.0,7.1,12.8,666.0,979.47,793.13
2018,2,18,13,45,916.0,91.0,7.15,12.6,644.0,978.3,793.97
2018,2,18,14,0,907.0,91.0,7.2,12.4,622.0,973.26,792.1
2018,2,18,14,15,875.5,94.0,7.25,12.2,587.0,956.69,781.67
2018,2,18,14,30,844.0,97.0,7.3,12.0,552.0,926.98,761.32
2018,2,18,14,45,806.5,99.0,7.3,11.8,511.0,887.29,733.0
2018,2,18,15,0,769.0,101.0,7.3,11.6,470.0,851.15,707.22
2018,2,18,15,15,745.5,96.0,7.3,11.6,429.0,811.03,677.51
2018,2,18,15,30,722.0,91.0,7.3,11.6,388.0,768.76,645.71
2018,2,18,15,45,727.0,82.0,7.2,11.05,352.5,743.38,627.88
2018,2,18,16,0,732.0,73.0,7.1,10.5,317.0,714.8,606.79
2018,2,18,16,15,680.0,68.5,7.0,10.2,268.5,644.98,550.61
2018,2,18,16,30,628.0,64.0,6.9,9.9,220.0,576.21,493.44
2018,2,18,16,45,545.5,58.0,6.75,9.55,172.0,485.81,415.39
2018,2,18,17,0,463.0,52.0,6.6,9.2,124.0,399.34,336.94
2018,2,18,17,15,326.0,39.5,6.55,9.0,81.5,279.26,224.82
2018,2,18,17,30,189.0,27.0,6.5,8.8,39.0,164.88,47.21
2018,2,18,17,45,94.5,13.5,6.45,8.6,19.5,60.32,0.0
2018,2,18,18,0,0.0,0.0,6.4,8.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,6.35,8.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.15,7.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.95,7.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.85,7.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.75,6.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.4,6.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.25,6.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.2,6.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.15,6.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.1,6.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.15,6.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.35,5.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.5,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.5,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.5,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.5,5.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.45,5.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.35,5.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.3,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,2,19,6,45,33.0,5.5,5.3,5.65,6.0,0.0,0.0
2018,2,19,7,0,66.0,11.0,5.3,5.8,12.0,10.01,0.0
2018,2,19,7,15,206.0,26.0,5.35,6.05,45.0,20.64,0.0
2018,2,19,7,30,346.0,41.0,5.4,6.3,78.0,34.59,24.04
2018,2,19,7,45,458.0,47.5,5.5,6.6,123.5,38.3,28.77
2018,2,19,8,0,570.0,54.0,5.6,6.9,169.0,42.26,32.85
2018,2,19,8,15,634.5,59.5,5.5,7.2,218.5,64.58,38.25
2018,2,19,8,30,699.0,65.0,5.4,7.5,268.0,118.93,68.63
2018,2,19,8,45,743.0,68.0,5.35,7.8,316.0,178.51,115.58
2018,2,19,9,0,787.0,71.0,5.3,8.1,364.0,239.69,169.75
2018,2,19,9,15,814.5,73.5,5.15,8.35,408.0,300.36,226.39
2018,2,19,9,30,842.0,76.0,5.0,8.6,452.0,363.25,284.94
2018,2,19,9,45,865.0,76.5,4.9,8.8,491.5,424.28,341.15
2018,2,19,10,0,888.0,77.0,4.8,9.0,531.0,486.13,396.54
2018,2,19,10,15,901.5,78.5,4.7,9.15,564.0,544.22,447.37
2018,2,19,10,30,915.0,80.0,4.6,9.3,597.0,601.6,495.99
2018,2,19,10,45,924.5,81.5,4.5,9.45,623.5,655.55,540.39
2018,2,19,11,0,934.0,83.0,4.4,9.6,650.0,707.86,582.17
2018,2,19,11,15,940.0,83.0,4.35,9.75,668.0,754.22,617.8
2018,2,19,11,30,946.0,83.0,4.3,9.9,686.0,798.09,649.49
2018,2,19,11,45,949.0,83.5,4.25,10.0,696.5,837.5,677.64
2018,2,19,12,0,952.0,84.0,4.2,10.1,707.0,873.81,703.3
2018,2,19,12,15,952.5,84.5,4.25,10.2,709.5,904.78,725.74
2018,2,19,12,30,953.0,85.0,4.3,10.3,712.0,932.22,745.66
2018,2,19,12,45,951.0,85.0,4.3,10.4,706.0,953.21,760.56
2018,2,19,13,0,949.0,85.0,4.3,10.5,700.0,970.36,772.84
2018,2,19,13,15,944.5,84.5,4.35,10.55,686.0,980.72,781.01
2018,2,19,13,30,940.0,84.0,4.4,10.6,672.0,987.09,786.54
2018,2,19,13,45,812.5,113.0,4.45,10.65,609.0,918.85,738.06
2018,2,19,14,0,685.0,142.0,4.5,10.7,546.0,842.56,683.29
2018,2,19,14,15,517.5,174.0,4.5,10.65,471.0,714.71,587.39
2018,2,19,14,30,350.0,206.0,4.5,10.6,396.0,576.78,477.98
2018,2,19,14,45,369.0,191.0,4.5,10.55,380.0,575.15,479.12
2018,2,19,15,0,388.0,176.0,4.5,10.5,364.0,589.79,492.06
2018,2,19,15,15,400.0,156.5,4.5,10.5,336.0,571.72,479.37
2018,2,19,15,30,412.0,137.0,4.5,10.5,308.0,550.96,464.49
2018,2,19,15,45,465.0,111.5,4.35,10.3,284.5,554.08,469.31
2018,2,19,16,0,518.0,86.0,4.2,10.1,261.0,559.41,474.28
2018,2,19,16,15,500.5,77.5,4.0,9.6,226.0,518.16,441.07
2018,2,19,16,30,483.0,69.0,3.8,9.1,191.0,476.2,406.09
2018,2,19,16,45,413.5,60.0,3.65,8.65,148.5,396.88,337.69
2018,2,19,17,0,344.0,51.0,3.5,8.2,106.0,320.12,269.26
2018,2,19,17,15,258.5,38.5,3.5,7.9,71.5,239.09,192.93
2018,2,19,17,30,173.0,26.0,3.5,7.6,37.0,155.57,62.5
2018,2,19,17,45,110.0,16.5,3.5,7.3,21.0,71.04,0.0
2018,2,19,18,0,47.0,7.0,3.5,7.0,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.5,6.85,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.6,4.35,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.5,4.7,14.0,10.91,0.0
2018,2,20,7,15,281.0,23.5,1.45,5.2,49.5,19.69,2.41
2018,2,20,7,30,452.0,35.0,1.4,5.7,85.0,28.76,19.39
2018,2,20,7,45,472.5,44.5,1.35,6.15,120.0,35.41,26.37
2018,2,20,8,0,493.0,54.0,1.3,6.6,155.0,41.78,32.56
2018,2,20,8,15,357.0,82.5,1.15,7.1,165.5,73.82,51.55
2018,2,20,8,30,221.0,111.0,1.0,7.6,176.0,111.16,81.79
2018,2,20,8,45,183.5,134.0,0.9,8.05,194.0,141.83,108.7
2018,2,20,9,0,146.0,157.0,0.8,8.5,212.0,166.99,131.88
2018,2,20,9,15,159.0,175.0,0.85,8.85,241.5,198.13,158.2
2018,2,20,9,30,172.0,193.0,0.9,9.2,271.0,230.99,185.81
2018,2,20,9,45,331.5,182.5,1.0,9.5,348.0,302.02,242.54
2018,2,20,10,0,491.0,172.0,1.1,9.8,425.0,392.45,315.21
2018,2,20,10,15,645.0,141.5,1.2,10.0,496.0,477.21,383.43
2018,2,20,10,30,799.0,111.0,1.3,10.2,567.0,571.12,458.04
2018,2,20,10,45,806.5,115.5,1.45,10.4,592.5,622.49,498.79
2018,2,20,11,0,814.0,120.0,1.6,10.6,618.0,672.42,537.92
2018,2,20,11,15,872.5,104.0,1.65,10.75,652.0,735.31,585.91
2018,2,20,11,30,931.0,88.0,1.7,10.9,686.0,794.44,627.85
2018,2,20,11,45,932.0,89.0,1.8,11.0,695.5,832.37,654.59
2018,2,20,12,0,933.0,90.0,1.9,11.1,705.0,867.14,679.25
2018,2,20,12,15,934.5,89.5,1.95,11.15,707.0,897.36,700.32
2018,2,20,12,30,936.0,89.0,2.0,11.2,709.0,924.14,719.07
2018,2,20,12,45,936.0,88.0,2.1,11.2,703.5,945.44,734.83
2018,2,20,13,0,936.0,87.0,2.2,11.2,698.0,962.99,748.2
2018,2,20,13,15,931.0,86.5,2.3,11.2,684.0,972.71,756.34
2018,2,20,13,30,926.0,86.0,2.4,11.2,670.0,978.47,761.99
2018,2,20,13,45,918.5,85.0,2.5,11.15,648.0,977.35,763.2
2018,2,20,14,0,911.0,84.0,2.6,11.1,626.0,972.31,761.88
2018,2,20,14,15,899.5,83.0,2.7,11.0,597.0,959.7,755.52
2018,2,20,14,30,888.0,82.0,2.8,10.9,568.0,943.43,746.67
2018,2,20,14,45,660.5,124.0,2.9,10.8,473.0,792.2,639.47
2018,2,20,15,0,433.0,166.0,3.0,10.7,378.0,619.38,509.73
2018,2,20,15,15,298.5,170.5,3.0,10.7,311.0,480.94,400.68
2018,2,20,15,30,164.0,175.0,3.0,10.7,244.0,350.44,293.43
2018,2,20,15,45,138.5,155.5,3.05,10.3,209.5,303.65,255.9
2018,2,20,16,0,113.0,136.0,3.1,9.9,175.0,257.62,217.81
2018,2,20,16,15,70.5,115.5,3.05,9.45,138.5,184.28,155.28
2018,2,20,16,30,28.0,95.0,3.0,9.0,102.0,128.02,106.02
2018,2,20,16,45,17.0,74.0,2.9,8.55,78.0,87.31,70.42
2018,2,20,17,0,6.0,53.0,2.8,8.1,54.0,57.15,43.57
2018,2,20,17,15,24.5,36.0,2.8,7.85,38.0,55.8,41.26
2018,2,20,17,30,43.0,19.0,2.8,7.6,22.0,50.38,21.12
2018,2,20,17,45,43.0,13.0,2.8,7.35,13.5,33.77,0.0
2018,2,20,18,0,43.0,7.0,2.8,7.1,5.0,0.0,0.0
2018,2,20,18,15,21.5,3.5,2.75,6.95,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,6,45,59.0,8.0,1.55,6.5,9.0,0.0,0.0
2018,2,21,7,0,118.0,16.0,1.6,6.6,18.0,14.55,0.0
2018,2,21,7,15,251.5,27.0,1.7,6.8,50.5,22.89,6.45
2018,2,21,7,30,385.0,38.0,1.8,7.0,83.0,31.24,21.59
2018,2,21,7,45,480.5,45.5,1.9,7.25,128.5,36.13,26.93
2018,2,21,8,0,576.0,53.0,2.0,7.5,174.0,41.04,31.79
2018,2,21,8,15,635.5,58.0,2.05,7.8,222.5,65.36,37.66
2018,2,21,8,30,695.0,63.0,2.1,8.1,271.0,122.35,71.08
2018,2,21,8,45,736.5,66.0,2.1,8.45,318.5,178.18,114.86
2018,2,21,9,0,778.0,69.0,2.1,8.8,366.0,238.64,167.88
2018,2,21,9,15,806.5,71.5,2.1,9.2,410.5,299.21,223.26
2018,2,21,9,30,835.0,74.0,2.1,9.6,455.0,362.12,280.32
2018,2,21,9,45,858.5,74.5,2.1,10.0,495.0,423.08,334.66
2018,2,21,10,0,882.0,75.0,2.1,10.4,535.0,485.03,388.13
2018,2,21,10,15,894.5,77.5,1.95,10.7,568.0,543.37,436.57
2018,2,21,10,30,907.0,80.0,1.8,11.0,601.0,600.94,482.4
2018,2,21,10,45,916.5,81.5,1.7,11.3,627.5,654.6,523.74
2018,2,21,11,0,926.0,83.0,1.6,11.6,654.0,706.63,562.34
2018,2,21,11,15,931.5,84.0,1.4,11.8,672.5,753.42,594.09
2018,2,21,11,30,937.0,85.0,1.2,12.0,691.0,797.75,621.65
2018,2,21,11,45,938.5,86.0,0.95,12.2,701.0,836.26,643.35
2018,2,21,12,0,940.0,87.0,0.7,12.4,711.0,871.63,661.71
2018,2,21,12,15,940.0,87.5,0.8,12.55,713.0,901.87,682.79
2018,2,21,12,30,940.0,88.0,0.9,12.7,715.0,928.59,701.66
2018,2,21,12,45,937.0,88.5,1.0,12.85,709.0,949.0,716.46
2018,2,21,13,0,934.0,89.0,1.1,13.0,703.0,965.59,728.93
2018,2,21,13,15,928.5,88.5,1.2,13.0,688.5,974.82,737.11
2018,2,21,13,30,923.0,88.0,1.3,13.0,674.0,980.08,742.89
2018,2,21,13,45,913.5,88.0,1.4,13.05,652.0,978.25,743.98
2018,2,21,14,0,904.0,88.0,1.5,13.1,630.0,972.54,742.64
2018,2,21,14,15,891.0,87.0,1.55,13.0,600.0,958.52,735.45
2018,2,21,14,30,878.0,86.0,1.6,12.9,570.0,950.47,732.49
2018,2,21,14,45,858.5,85.0,1.65,12.8,534.0,923.26,716.35
2018,2,21,15,0,839.0,84.0,1.7,12.7,498.0,892.88,698.05
2018,2,21,15,15,817.0,81.0,1.7,12.7,456.5,854.86,673.25
2018,2,21,15,30,795.0,78.0,1.7,12.7,415.0,814.34,646.34
2018,2,21,15,45,755.0,76.5,1.85,12.3,368.5,758.25,609.79
2018,2,21,16,0,715.0,75.0,2.0,11.9,322.0,707.25,575.52
2018,2,21,16,15,667.5,69.5,2.05,11.35,273.5,639.77,526.53
2018,2,21,16,30,620.0,64.0,2.1,10.8,225.0,573.2,476.01
2018,2,21,16,45,556.5,56.0,2.2,10.25,178.0,493.73,412.43
