Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,0,493.0,48.0,2.3,9.7,131.0,417.71,347.1
2018,2,21,17,15,383.0,38.0,2.4,9.35,89.5,315.26,255.03
2018,2,21,17,30,273.0,28.0,2.5,9.0,48.0,214.6,120.79
2018,2,21,17,45,160.0,17.0,2.6,8.65,26.5,97.3,0.0
2018,2,21,18,0,47.0,6.0,2.7,8.3,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,2.75,8.1,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.55,6.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.7,5.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,22,6,45,64.0,8.5,4.0,6.5,10.0,0.0,0.0
2018,2,22,7,0,128.0,17.0,4.1,6.8,20.0,15.46,0.0
2018,2,22,7,15,266.0,28.5,4.2,7.2,54.0,24.17,9.27
2018,2,22,7,30,404.0,40.0,4.3,7.6,88.0,32.95,23.14
2018,2,22,7,45,501.0,46.5,4.45,8.0,134.5,36.89,27.54
2018,2,22,8,0,598.0,53.0,4.6,8.4,181.0,40.95,31.58
2018,2,22,8,15,655.5,57.5,4.65,8.8,230.0,66.74,37.64
2018,2,22,8,30,713.0,62.0,4.7,9.2,279.0,124.44,71.74
2018,2,22,8,45,751.5,65.5,4.7,9.55,327.0,181.5,117.02
2018,2,22,9,0,790.0,69.0,4.7,9.9,375.0,242.79,171.37
2018,2,22,9,15,816.0,72.0,4.75,10.15,419.0,303.95,228.14
2018,2,22,9,30,842.0,75.0,4.8,10.4,463.0,367.15,286.6
2018,2,22,9,45,860.5,77.0,4.8,10.7,502.0,428.07,342.18
2018,2,22,10,0,879.0,79.0,4.8,11.0,541.0,489.4,396.57
2018,2,22,10,15,739.5,121.0,4.9,11.15,526.0,508.78,416.1
2018,2,22,10,30,600.0,163.0,5.0,11.3,511.0,512.27,420.73
2018,2,22,10,45,572.0,181.5,5.1,11.4,524.5,542.6,446.27
2018,2,22,11,0,544.0,200.0,5.2,11.5,538.0,573.15,471.04
2018,2,22,11,15,584.5,194.5,5.35,11.55,567.0,624.45,513.01
2018,2,22,11,30,625.0,189.0,5.5,11.6,596.0,682.06,559.27
2018,2,22,11,45,584.5,201.5,5.6,11.6,587.0,685.39,561.88
2018,2,22,12,0,544.0,214.0,5.7,11.6,578.0,689.13,564.68
2018,2,22,12,15,556.5,207.0,5.85,11.55,580.0,712.74,584.39
2018,2,22,12,30,569.0,200.0,6.0,11.5,582.0,734.54,602.63
2018,2,22,12,45,734.5,151.0,6.15,11.45,640.0,853.19,695.84
2018,2,22,13,0,900.0,102.0,6.3,11.4,698.0,951.51,770.58
2018,2,22,13,15,895.5,101.0,6.4,11.3,684.0,960.77,778.36
2018,2,22,13,30,891.0,100.0,6.5,11.2,670.0,966.2,783.92
2018,2,22,13,45,674.0,124.0,6.6,11.1,547.0,811.29,667.61
2018,2,22,14,0,457.0,148.0,6.7,11.0,424.0,627.58,524.87
2018,2,22,14,15,512.0,125.5,6.75,10.9,421.0,663.93,555.86
2018,2,22,14,30,567.0,103.0,6.8,10.8,418.0,685.91,574.64
2018,2,22,14,45,629.5,110.5,6.8,10.7,440.0,749.3,626.34
2018,2,22,15,0,692.0,118.0,6.8,10.6,462.0,807.88,673.89
2018,2,22,15,15,578.0,128.5,6.8,10.6,400.0,705.92,594.42
2018,2,22,15,30,464.0,139.0,6.8,10.6,338.0,600.44,509.96
2018,2,22,15,45,537.0,113.0,6.7,10.25,319.0,618.7,527.65
2018,2,22,16,0,610.0,87.0,6.6,9.9,300.0,638.12,544.81
2018,2,22,16,15,621.5,75.5,6.4,9.65,265.5,612.52,524.16
2018,2,22,16,30,633.0,64.0,6.2,9.4,231.0,583.74,499.9
2018,2,22,16,45,563.5,57.5,6.05,9.1,183.5,501.24,429.45
2018,2,22,17,0,494.0,51.0,5.9,8.8,136.0,422.33,358.24
2018,2,22,17,15,374.5,41.5,5.8,8.6,93.5,313.73,258.45
2018,2,22,17,30,255.0,32.0,5.7,8.4,51.0,215.19,133.51
2018,2,22,17,45,144.5,19.5,5.6,8.2,28.5,91.8,0.0
2018,2,22,18,0,34.0,7.0,5.5,8.0,6.0,0.0,0.0
2018,2,22,18,15,17.0,3.5,5.4,7.9,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.3,7.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,5.1,7.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.5,6.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,6.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.1,5.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.7,4.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.55,4.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.45,3.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.3,3.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.25,3.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.15,2.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.1,2.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,3.2,4.05,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,3.2,4.5,24.0,16.37,0.0
2018,2,23,7,15,354.0,27.5,3.35,5.1,62.0,23.07,10.27
2018,2,23,7,30,510.0,37.0,3.5,5.7,100.0,30.17,21.04
2018,2,23,7,45,597.5,42.5,3.7,6.25,149.0,36.61,27.55
2018,2,23,8,0,685.0,48.0,3.9,6.8,198.0,40.35,31.28
2018,2,23,8,15,736.5,52.5,4.0,7.2,249.0,70.11,38.28
2018,2,23,8,30,788.0,57.0,4.1,7.6,300.0,128.89,72.54
2018,2,23,8,45,822.0,60.0,4.25,8.0,349.0,189.56,121.38
2018,2,23,9,0,856.0,63.0,4.4,8.4,398.0,253.8,179.09
2018,2,23,9,15,878.5,66.0,4.35,8.7,443.5,319.91,240.68
2018,2,23,9,30,901.0,69.0,4.3,9.0,489.0,385.05,301.12
2018,2,23,9,45,913.0,71.5,4.25,9.3,527.0,446.57,357.46
2018,2,23,10,0,925.0,74.0,4.2,9.6,565.0,507.72,411.71
2018,2,23,10,15,935.5,75.5,4.2,9.85,597.5,566.45,462.44
2018,2,23,10,30,946.0,77.0,4.2,10.1,630.0,624.07,510.65
2018,2,23,10,45,954.0,78.5,4.2,10.35,656.5,678.77,555.12
2018,2,23,11,0,962.0,80.0,4.2,10.6,683.0,731.58,596.88
2018,2,23,11,15,967.0,81.0,4.15,10.8,701.5,779.61,632.36
2018,2,23,11,30,972.0,82.0,4.1,11.0,720.0,824.99,664.6
2018,2,23,11,45,975.0,82.5,4.1,11.2,730.5,865.42,693.15
2018,2,23,12,0,978.0,83.0,4.1,11.4,741.0,902.65,719.21
2018,2,23,12,15,977.0,83.5,4.05,11.5,743.0,933.11,740.27
2018,2,23,12,30,976.0,84.0,4.0,11.6,745.0,959.85,758.66
2018,2,23,12,45,971.0,85.5,3.95,11.75,738.0,980.33,772.47
2018,2,23,13,0,966.0,87.0,3.9,11.9,731.0,996.78,783.56
2018,2,23,13,15,961.5,86.5,3.85,11.95,716.5,1007.29,790.89
2018,2,23,13,30,957.0,86.0,3.8,12.0,702.0,1013.73,795.54
2018,2,23,13,45,948.5,85.0,3.7,12.05,679.0,1011.7,794.07
2018,2,23,14,0,940.0,84.0,3.6,12.1,656.0,1005.61,789.98
2018,2,23,14,15,926.5,82.5,3.55,12.1,624.5,990.2,780.02
2018,2,23,14,30,913.0,81.0,3.5,12.1,593.0,971.02,767.58
2018,2,23,14,45,898.0,79.0,3.4,12.05,556.5,946.24,751.0
2018,2,23,15,0,883.0,77.0,3.3,12.0,520.0,918.13,732.08
2018,2,23,15,15,861.5,75.0,3.3,12.0,478.0,890.09,713.69
2018,2,23,15,30,840.0,73.0,3.3,12.0,436.0,850.15,686.33
2018,2,23,15,45,811.0,70.0,3.1,11.6,389.5,800.24,650.89
2018,2,23,16,0,782.0,67.0,2.9,11.2,343.0,748.74,613.5
2018,2,23,16,15,739.5,62.5,2.8,10.5,293.5,683.62,565.64
2018,2,23,16,30,697.0,58.0,2.7,9.8,244.0,618.64,515.96
2018,2,23,16,45,630.5,52.0,2.6,9.1,194.5,542.1,454.55
2018,2,23,17,0,564.0,46.0,2.5,8.4,145.0,463.49,387.25
2018,2,23,17,15,448.0,38.5,2.6,8.0,101.0,356.75,292.1
2018,2,23,17,30,332.0,31.0,2.7,7.6,57.0,254.26,168.25
2018,2,23,17,45,195.0,19.5,2.75,7.25,32.0,117.87,0.0
2018,2,23,18,0,58.0,8.0,2.8,6.9,7.0,0.0,0.0
2018,2,23,18,15,29.0,4.0,2.8,6.75,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.6,3.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,24,6,45,70.5,9.5,2.7,5.4,12.0,0.0,0.0
2018,2,24,7,0,141.0,19.0,2.7,6.0,24.0,17.28,0.0
2018,2,24,7,15,273.5,31.0,2.85,6.55,59.5,26.16,13.62
2018,2,24,7,30,406.0,43.0,3.0,7.1,95.0,35.32,25.57
2018,2,24,7,45,491.5,50.5,3.15,7.7,141.0,40.01,30.5
2018,2,24,8,0,577.0,58.0,3.3,8.3,187.0,44.72,35.09
2018,2,24,8,15,584.0,68.0,3.35,8.75,225.0,74.95,45.3
2018,2,24,8,30,591.0,78.0,3.4,9.2,263.0,124.84,76.92
2018,2,24,8,45,525.0,102.0,3.5,9.7,285.5,175.56,121.89
2018,2,24,9,0,459.0,126.0,3.6,10.2,308.0,215.2,160.53
2018,2,24,9,15,458.5,142.5,3.7,10.55,341.5,261.52,202.63
2018,2,24,9,30,458.0,159.0,3.8,10.9,375.0,307.57,244.04
2018,2,24,9,45,556.5,147.5,3.9,11.25,431.0,368.66,295.8
2018,2,24,10,0,655.0,136.0,4.0,11.6,487.0,442.7,357.9
2018,2,24,10,15,622.5,153.5,4.1,11.85,503.0,481.92,391.76
2018,2,24,10,30,590.0,171.0,4.2,12.1,519.0,516.48,420.78
2018,2,24,10,45,588.0,180.5,4.25,12.3,539.5,557.93,454.45
2018,2,24,11,0,586.0,190.0,4.3,12.5,560.0,593.54,482.89
2018,2,24,11,15,555.0,208.0,4.35,12.55,566.5,619.34,502.92
2018,2,24,11,30,524.0,226.0,4.4,12.6,573.0,641.11,519.44
2018,2,24,11,45,476.0,248.0,4.45,12.6,566.5,649.58,525.26
2018,2,24,12,0,428.0,270.0,4.5,12.6,560.0,653.18,527.21
2018,2,24,12,15,397.0,281.0,4.6,12.6,550.5,643.01,519.6
2018,2,24,12,30,366.0,292.0,4.7,12.6,541.0,642.25,518.87
2018,2,24,12,45,345.0,293.5,4.75,12.6,527.0,637.35,515.17
2018,2,24,13,0,324.0,295.0,4.8,12.6,513.0,630.19,509.76
2018,2,24,13,15,340.0,285.0,4.85,12.6,509.5,642.52,520.5
2018,2,24,13,30,356.0,275.0,4.9,12.6,506.0,653.48,530.2
2018,2,24,13,45,378.5,259.0,4.95,12.65,497.5,662.04,538.38
2018,2,24,14,0,401.0,243.0,5.0,12.7,489.0,668.71,545.23
2018,2,24,14,15,505.0,199.5,5.05,12.65,494.5,737.41,601.94
2018,2,24,14,30,609.0,156.0,5.1,12.6,500.0,791.33,645.79
2018,2,24,14,45,619.5,141.0,5.1,12.55,472.5,778.94,637.49
2018,2,24,15,0,630.0,126.0,5.1,12.5,445.0,763.05,626.93
2018,2,24,15,15,668.5,108.0,5.1,12.5,421.5,765.08,630.06
2018,2,24,15,30,707.0,90.0,5.1,12.5,398.0,761.79,629.03
2018,2,24,15,45,689.5,85.0,5.05,12.15,359.0,722.7,600.7
2018,2,24,16,0,672.0,80.0,5.0,11.8,320.0,681.87,570.5
2018,2,24,16,15,610.0,73.0,4.75,11.4,267.5,602.09,507.62
2018,2,24,16,30,548.0,66.0,4.5,11.0,215.0,524.52,444.82
2018,2,24,16,45,492.5,58.5,4.3,10.55,172.0,453.81,385.1
2018,2,24,17,0,437.0,51.0,4.1,10.1,129.0,386.01,324.85
2018,2,24,17,15,337.0,42.5,4.0,9.75,91.5,292.92,240.65
2018,2,24,17,30,237.0,34.0,3.9,9.4,54.0,211.05,145.23
2018,2,24,17,45,134.5,21.0,3.85,9.0,30.5,88.3,0.0
2018,2,24,18,0,32.0,8.0,3.8,8.6,7.0,0.0,0.0
2018,2,24,18,15,16.0,4.0,3.75,8.5,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,25,6,45,83.5,10.5,1.55,5.75,13.5,0.0,0.0
2018,2,25,7,0,167.0,21.0,1.5,6.2,27.0,19.1,0.0
2018,2,25,7,15,308.0,31.5,1.45,6.7,64.5,26.45,14.84
2018,2,25,7,30,449.0,42.0,1.4,7.2,102.0,34.23,24.76
2018,2,25,7,45,536.5,48.5,1.4,7.7,150.0,38.18,28.94
2018,2,25,8,0,624.0,55.0,1.4,8.2,198.0,42.2,32.87
2018,2,25,8,15,677.5,60.0,1.45,8.9,248.0,73.26,40.87
2018,2,25,8,30,731.0,65.0,1.5,9.6,298.0,132.97,77.38
2018,2,25,8,45,767.5,68.0,1.6,10.25,346.0,190.75,123.3
2018,2,25,9,0,804.0,71.0,1.7,10.9,394.0,252.51,177.36
2018,2,25,9,15,830.0,73.5,1.75,11.35,438.5,314.36,233.38
2018,2,25,9,30,856.0,76.0,1.8,11.8,483.0,378.22,290.53
2018,2,25,9,45,874.5,77.0,1.8,12.25,522.0,439.9,344.55
2018,2,25,10,0,893.0,78.0,1.8,12.7,561.0,500.67,396.06
2018,2,25,10,15,905.0,79.5,1.8,12.95,593.5,558.61,443.9
2018,2,25,10,30,917.0,81.0,1.8,13.2,626.0,615.66,489.4
2018,2,25,10,45,926.5,82.0,1.8,13.45,652.5,669.48,531.01
2018,2,25,11,0,936.0,83.0,1.8,13.7,679.0,721.62,570.12
2018,2,25,11,15,942.5,83.5,1.9,13.85,697.5,769.13,604.55
2018,2,25,11,30,949.0,84.0,2.0,14.0,716.0,814.19,636.15
2018,2,25,11,45,954.5,84.0,2.05,14.1,727.5,855.24,664.4
2018,2,25,12,0,960.0,84.0,2.1,14.2,739.0,893.32,690.46
2018,2,25,12,15,959.5,84.5,2.25,14.3,741.0,923.67,712.15
2018,2,25,12,30,959.0,85.0,2.4,14.4,743.0,950.37,731.47
2018,2,25,12,45,955.0,86.0,2.55,14.45,736.5,970.74,746.7
2018,2,25,13,0,951.0,87.0,2.7,14.5,730.0,987.17,759.41
2018,2,25,13,15,947.5,86.0,2.85,14.5,716.0,997.74,768.42
2018,2,25,13,30,944.0,85.0,3.0,14.5,702.0,1004.29,774.87
2018,2,25,13,45,938.0,84.0,3.1,14.5,680.0,1004.43,776.66
2018,2,25,14,0,932.0,83.0,3.2,14.5,658.0,1000.57,775.89
2018,2,25,14,15,921.5,81.5,3.35,14.35,628.0,987.88,769.95
2018,2,25,14,30,911.0,80.0,3.5,14.2,598.0,971.39,761.44
2018,2,25,14,45,896.5,78.0,3.65,14.05,562.0,946.9,747.2
2018,2,25,15,0,882.0,76.0,3.8,13.9,526.0,919.08,730.45
2018,2,25,15,15,862.0,73.5,3.8,13.9,484.0,891.59,712.45
2018,2,25,15,30,842.0,71.0,3.8,13.9,442.0,852.14,685.46
2018,2,25,15,45,810.5,69.5,4.0,13.3,395.5,801.8,652.31
2018,2,25,16,0,779.0,68.0,4.2,12.7,349.0,749.99,616.91
2018,2,25,16,15,732.0,64.5,4.05,12.1,299.0,682.39,566.38
2018,2,25,16,30,685.0,61.0,3.9,11.5,249.0,621.13,519.09
2018,2,25,16,45,610.5,56.0,3.75,10.9,199.0,534.67,449.35
2018,2,25,17,0,536.0,51.0,3.6,10.3,149.0,452.19,378.49
2018,2,25,17,15,401.0,42.5,3.5,10.0,103.0,332.91,273.43
2018,2,25,17,30,266.0,34.0,3.4,9.7,57.0,228.87,163.17
2018,2,25,17,45,138.5,19.0,3.35,9.35,30.5,88.66,0.0
2018,2,25,18,0,11.0,4.0,3.3,9.0,4.0,0.0,0.0
2018,2,25,18,15,5.5,2.0,3.25,8.95,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,6.5,4.35,9.65,6.5,5.91,0.0
2018,2,26,7,0,0.0,13.0,4.4,9.6,13.0,11.82,0.0
2018,2,26,7,15,2.0,28.5,4.5,9.65,29.0,24.58,13.84
2018,2,26,7,30,4.0,44.0,4.6,9.7,45.0,37.61,27.49
2018,2,26,7,45,9.0,62.5,4.7,9.7,64.5,52.78,41.75
2018,2,26,8,0,14.0,81.0,4.8,9.7,84.0,67.82,55.74
2018,2,26,8,15,19.0,99.0,4.85,9.75,104.5,83.98,66.79
2018,2,26,8,30,24.0,117.0,4.9,9.8,125.0,100.21,80.23
2018,2,26,8,45,65.5,140.0,4.95,9.9,165.5,129.38,103.2
2018,2,26,9,0,107.0,163.0,5.0,10.0,206.0,164.47,131.61
2018,2,26,9,15,224.5,175.5,5.0,10.1,279.0,220.61,176.18
2018,2,26,9,30,342.0,188.0,5.0,10.2,352.0,290.76,233.94
2018,2,26,9,45,450.5,178.5,5.0,10.35,413.0,354.75,287.73
2018,2,26,10,0,559.0,169.0,5.0,10.5,474.0,427.28,348.86
2018,2,26,10,15,716.5,132.0,5.0,10.65,546.5,513.48,421.02
2018,2,26,10,30,874.0,95.0,5.0,10.8,619.0,608.7,499.82
2018,2,26,10,45,889.0,94.0,5.0,10.9,646.0,660.24,542.33
2018,2,26,11,0,904.0,93.0,5.0,11.0,673.0,712.51,584.51
2018,2,26,11,15,912.5,93.5,5.0,11.15,692.5,760.25,621.07
2018,2,26,11,30,921.0,94.0,5.0,11.3,712.0,805.79,654.45
2018,2,26,11,45,904.0,101.5,5.0,11.45,715.5,836.08,676.15
2018,2,26,12,0,887.0,109.0,5.0,11.6,719.0,862.12,694.71
2018,2,26,12,15,911.0,101.0,4.95,11.65,729.0,902.46,723.81
2018,2,26,12,30,935.0,93.0,4.9,11.7,739.0,940.32,750.81
2018,2,26,12,45,935.0,92.0,4.9,11.8,733.5,961.58,765.92
2018,2,26,13,0,935.0,91.0,4.9,11.9,728.0,979.07,778.5
2018,2,26,13,15,885.0,106.5,4.85,11.85,699.5,974.36,775.23
2018,2,26,13,30,835.0,122.0,4.8,11.8,671.0,955.82,762.23
2018,2,26,13,45,825.5,120.5,4.8,11.8,648.5,951.96,760.41
2018,2,26,14,0,816.0,119.0,4.8,11.8,626.0,944.38,755.94
2018,2,26,14,15,847.5,104.5,4.75,11.7,610.0,957.11,766.38
2018,2,26,14,30,879.0,90.0,4.7,11.6,594.0,965.06,773.36
2018,2,26,14,45,859.5,89.0,4.65,11.55,557.0,937.4,754.37
2018,2,26,15,0,840.0,88.0,4.6,11.5,520.0,906.56,733.25
2018,2,26,15,15,818.5,85.0,4.6,11.5,478.0,868.51,706.87
2018,2,26,15,30,797.0,82.0,4.6,11.5,436.0,827.93,678.29
2018,2,26,15,45,760.5,80.0,4.4,11.15,389.0,773.53,638.29
2018,2,26,16,0,724.0,78.0,4.2,10.8,342.0,723.85,601.23
2018,2,26,16,15,536.0,87.5,3.95,10.4,268.0,563.17,475.26
2018,2,26,16,30,348.0,97.0,3.7,10.0,194.0,409.85,348.4
2018,2,26,16,45,236.5,83.5,3.5,9.6,143.5,286.75,244.01
2018,2,26,17,0,125.0,70.0,3.3,9.2,93.0,176.62,147.76
2018,2,26,17,15,82.5,51.0,3.25,8.9,64.5,123.33,99.65
2018,2,26,17,30,40.0,32.0,3.2,8.6,36.0,72.78,50.1
2018,2,26,17,45,20.0,18.0,3.15,8.35,20.0,26.7,0.0
2018,2,26,18,0,0.0,4.0,3.1,8.1,4.0,3.64,0.0
2018,2,26,18,15,0.0,2.0,3.1,8.0,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.65,7.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.9,7.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.85,6.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.8,6.55,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.85,6.45,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.95,6.35,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.85,5.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.75,5.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.55,5.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.5,4.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.45,4.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.4,4.75,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.45,5.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,27,6,45,120.5,11.0,4.6,5.75,16.5,10.01,0.0
2018,2,27,7,0,241.0,22.0,4.7,6.1,33.0,19.05,0.0
2018,2,27,7,15,393.0,30.5,4.8,6.5,75.0,25.17,15.06
2018,2,27,7,30,545.0,39.0,4.9,6.9,117.0,31.34,22.33
2018,2,27,7,45,622.5,44.5,4.95,7.25,167.0,37.87,28.75
2018,2,27,8,0,700.0,50.0,5.0,7.6,217.0,41.58,32.38
2018,2,27,8,15,747.5,54.0,4.95,8.0,268.0,77.46,41.48
2018,2,27,8,30,795.0,58.0,4.9,8.4,319.0,136.66,77.97
2018,2,27,8,45,828.0,62.0,4.85,8.75,369.5,198.95,129.15
2018,2,27,9,0,861.0,66.0,4.8,9.1,420.0,264.71,188.5
2018,2,27,9,15,884.5,68.5,4.65,9.5,466.0,331.47,250.41
2018,2,27,9,30,908.0,71.0,4.5,9.9,512.0,397.21,310.88
2018,2,27,9,45,922.5,73.5,4.35,10.25,552.0,460.42,367.96
2018,2,27,10,0,937.0,76.0,4.2,10.6,592.0,523.53,422.94
2018,2,27,10,15,948.0,78.0,4.15,10.9,625.5,583.89,474.16
2018,2,27,10,30,959.0,80.0,4.1,11.2,659.0,643.16,522.75
2018,2,27,10,45,966.0,81.5,4.0,11.5,685.5,698.05,566.35
2018,2,27,11,0,973.0,83.0,3.9,11.8,712.0,750.91,607.07
2018,2,27,11,15,978.0,84.0,3.85,12.0,730.5,799.52,642.13
2018,2,27,11,30,983.0,85.0,3.8,12.2,749.0,845.46,674.28
2018,2,27,11,45,984.5,85.5,3.7,12.45,759.0,885.15,701.16
2018,2,27,12,0,986.0,86.0,3.6,12.7,769.0,921.5,725.37
2018,2,27,12,15,983.0,86.5,3.55,12.85,769.0,950.46,744.77
2018,2,27,12,30,980.0,87.0,3.5,13.0,769.0,975.55,761.44
2018,2,27,12,45,975.0,87.5,3.4,13.15,761.0,994.86,773.73
2018,2,27,13,0,970.0,88.0,3.3,13.3,753.0,1010.08,783.26
2018,2,27,13,15,966.0,87.5,3.2,13.4,738.5,1020.97,790.04
2018,2,27,13,30,962.0,87.0,3.1,13.5,724.0,1027.75,794.14
2018,2,27,13,45,953.5,86.0,2.95,13.55,700.5,1025.53,791.89
2018,2,27,14,0,945.0,85.0,2.8,13.6,677.0,1019.2,787.04
2018,2,27,14,15,932.5,84.0,2.75,13.6,645.5,1005.07,778.13
2018,2,27,14,30,920.0,83.0,2.7,13.6,614.0,987.12,766.78
2018,2,27,14,45,906.0,80.5,2.6,13.55,577.0,962.23,750.39
2018,2,27,15,0,892.0,78.0,2.5,13.5,540.0,933.95,731.69
2018,2,27,15,15,872.0,75.5,2.5,13.5,497.5,906.14,714.09
2018,2,27,15,30,852.0,73.0,2.5,13.5,455.0,866.26,687.63
2018,2,27,15,45,821.0,70.0,2.45,13.15,407.0,813.89,652.16
2018,2,27,16,0,790.0,67.0,2.4,12.8,359.0,760.07,614.78
2018,2,27,16,15,745.5,63.5,2.4,12.05,308.5,693.9,567.97
2018,2,27,16,30,701.0,60.0,2.4,11.3,258.0,627.99,519.32
2018,2,27,16,45,595.0,57.5,2.4,10.6,203.0,526.91,440.24
2018,2,27,17,0,489.0,55.0,2.4,9.9,148.0,426.62,356.51
2018,2,27,17,15,380.5,43.5,2.45,9.45,102.5,322.27,265.58
2018,2,27,17,30,272.0,32.0,2.5,9.0,57.0,227.87,170.88
2018,2,27,17,45,170.0,20.5,2.55,8.55,33.0,131.21,0.0
2018,2,27,18,0,68.0,9.0,2.6,8.1,9.0,8.19,0.0
2018,2,27,18,15,34.0,4.5,2.6,7.95,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,28,6,45,32.0,8.5,2.0,7.15,10.0,7.73,0.0
2018,2,28,7,0,64.0,17.0,2.0,7.7,20.0,13.99,0.0
2018,2,28,7,15,42.5,34.0,2.15,8.1,37.0,28.06,17.8
2018,2,28,7,30,21.0,51.0,2.3,8.5,54.0,42.38,32.09
2018,2,28,7,45,26.0,70.5,2.4,8.95,76.0,57.57,46.32
2018,2,28,8,0,31.0,90.0,2.5,9.4,98.0,72.48,60.06
2018,2,28,8,15,35.5,95.0,2.55,9.75,105.5,80.51,63.28
2018,2,28,8,30,40.0,100.0,2.6,10.1,113.0,89.52,70.17
2018,2,28,8,45,50.5,133.5,2.65,10.4,152.5,122.19,97.37
2018,2,28,9,0,61.0,167.0,2.7,10.7,192.0,157.1,126.39
2018,2,28,9,15,57.5,183.0,2.75,11.0,208.5,175.74,142.12
2018,2,28,9,30,54.0,199.0,2.8,11.3,225.0,194.06,157.39
2018,2,28,9,45,60.5,217.0,2.85,11.6,248.5,218.05,176.97
2018,2,28,10,0,67.0,235.0,2.9,11.9,272.0,243.04,197.18
2018,2,28,10,15,108.5,252.5,2.95,12.05,316.5,287.1,232.99
2018,2,28,10,30,150.0,270.0,3.0,12.2,361.0,341.69,277.03
2018,2,28,10,45,220.5,280.5,3.05,12.35,420.5,407.37,329.88
2018,2,28,11,0,291.0,291.0,3.1,12.5,480.0,487.85,393.51
2018,2,28,11,15,224.5,299.0,3.1,12.5,447.5,455.74,367.42
2018,2,28,11,30,158.0,307.0,3.1,12.5,415.0,425.9,342.98
2018,2,28,11,45,106.0,303.0,3.15,12.55,376.0,378.05,304.53
2018,2,28,12,0,54.0,299.0,3.2,12.6,337.0,336.59,270.49
2018,2,28,12,15,51.5,299.5,3.2,12.6,335.5,339.03,272.5
2018,2,28,12,30,49.0,300.0,3.2,12.6,334.0,341.19,274.18
2018,2,28,12,45,45.0,293.5,3.15,12.55,324.5,334.12,268.59
2018,2,28,13,0,41.0,287.0,3.1,12.5,315.0,326.62,262.72
2018,2,28,13,15,45.5,286.0,3.1,12.4,316.5,332.94,268.26
2018,2,28,13,30,50.0,285.0,3.1,12.3,318.0,339.37,273.88
2018,2,28,13,45,53.0,277.0,3.05,12.2,311.0,336.33,272.0
2018,2,28,14,0,56.0,269.0,3.0,12.1,304.0,333.13,270.08
2018,2,28,14,15,37.5,224.5,3.0,12.0,247.5,266.22,216.47
2018,2,28,14,30,19.0,180.0,3.0,11.9,191.0,186.77,151.68
2018,2,28,14,45,27.0,177.0,2.95,11.8,191.5,205.52,168.01
2018,2,28,15,0,35.0,174.0,2.9,11.7,192.0,211.34,173.54
2018,2,28,15,15,32.0,149.0,2.9,11.7,164.5,181.01,148.78
2018,2,28,15,30,29.0,124.0,2.9,11.7,137.0,150.63,123.76
2018,2,28,15,45,24.5,110.5,2.8,11.5,120.5,132.28,108.54
2018,2,28,16,0,20.0,97.0,2.7,11.3,104.0,114.06,93.23
2018,2,28,16,15,134.5,89.0,2.65,11.15,128.0,223.45,189.72
2018,2,28,16,30,249.0,81.0,2.6,11.0,152.0,314.21,267.34
2018,2,28,16,45,271.0,72.5,2.55,10.85,136.5,310.68,263.2
2018,2,28,17,0,293.0,64.0,2.5,10.7,121.0,304.85,255.93
2018,2,28,17,15,219.0,50.0,2.55,10.65,85.5,229.45,188.48
2018,2,28,17,30,145.0,36.0,2.6,10.6,50.0,149.42,112.11
2018,2,28,17,45,78.5,21.5,2.6,10.5,28.5,79.29,0.0
2018,2,28,18,0,12.0,7.0,2.6,10.4,7.0,11.98,0.0
2018,2,28,18,15,6.0,3.5,2.65,10.4,3.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.6,11.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.75,11.3,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.9,11.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.55,11.8,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.8,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.0,5.3,11.9,5.0,4.38,0.0
2018,3,1,7,30,0.0,7.0,5.2,12.0,7.0,6.14,0.0
2018,3,1,7,45,0.0,10.0,5.05,12.05,10.0,8.78,2.21
2018,3,1,8,0,0.0,13.0,4.9,12.1,13.0,11.42,4.66
2018,3,1,8,15,0.0,23.5,4.85,12.15,23.5,20.68,12.27
2018,3,1,8,30,0.0,34.0,4.8,12.2,34.0,29.95,20.29
2018,3,1,8,45,0.0,38.0,4.75,12.25,38.0,33.5,23.3
2018,3,1,9,0,0.0,42.0,4.7,12.3,42.0,37.05,26.28
2018,3,1,9,15,0.0,41.0,4.7,12.35,41.0,36.18,25.45
2018,3,1,9,30,0.0,40.0,4.7,12.4,40.0,35.3,24.62
2018,3,1,9,45,1.5,71.0,4.7,12.45,72.0,63.45,48.46
2018,3,1,10,0,3.0,102.0,4.7,12.5,104.0,91.8,72.25
2018,3,1,10,15,30.5,173.0,4.65,12.55,192.0,173.03,139.98
2018,3,1,10,30,58.0,244.0,4.6,12.6,280.0,257.77,209.41
2018,3,1,10,45,85.0,263.5,4.6,12.6,318.0,298.35,242.47
2018,3,1,11,0,112.0,283.0,4.6,12.6,356.0,350.12,284.36
2018,3,1,11,15,247.0,282.0,4.65,12.6,449.5,464.96,378.25
2018,3,1,11,30,382.0,281.0,4.7,12.6,543.0,581.82,471.91
2018,3,1,11,45,546.5,228.5,4.75,12.55,609.0,691.07,559.47
2018,3,1,12,0,711.0,176.0,4.8,12.5,675.0,803.03,647.42
2018,3,1,12,15,743.5,164.0,4.85,12.5,687.0,843.67,677.17
2018,3,1,12,30,776.0,152.0,4.9,12.5,699.0,882.54,705.96
2018,3,1,12,45,676.5,187.5,4.95,12.45,661.5,850.79,682.87
2018,3,1,13,0,577.0,223.0,5.0,12.4,624.0,805.52,648.67
2018,3,1,13,15,607.5,206.0,5.1,12.4,620.5,833.43,671.78
2018,3,1,13,30,638.0,189.0,5.2,12.4,617.0,853.83,688.41
2018,3,1,13,45,672.0,172.0,5.25,12.45,610.0,874.4,704.56
2018,3,1,14,0,706.0,155.0,5.3,12.5,603.0,891.4,718.22
2018,3,1,14,15,546.0,189.5,5.3,12.45,526.5,769.21,626.89
2018,3,1,14,30,386.0,224.0,5.3,12.4,450.0,636.51,522.72
2018,3,1,14,45,416.0,197.0,5.35,12.4,427.5,650.05,535.93
2018,3,1,15,0,446.0,170.0,5.4,12.4,405.0,641.61,531.91
2018,3,1,15,15,400.0,164.0,5.4,12.4,362.0,585.83,488.21
2018,3,1,15,30,354.0,158.0,5.4,12.4,319.0,511.54,429.56
2018,3,1,15,45,426.5,126.5,5.35,12.35,301.0,545.64,459.94
2018,3,1,16,0,499.0,95.0,5.3,12.3,283.0,562.11,475.1
2018,3,1,16,15,526.5,85.0,5.25,12.1,259.5,554.73,469.97
2018,3,1,16,30,554.0,75.0,5.2,11.9,236.0,543.33,460.92
2018,3,1,16,45,405.0,65.5,5.15,11.7,171.0,402.53,342.62
2018,3,1,17,0,256.0,56.0,5.1,11.5,106.0,268.37,226.61
2018,3,1,17,15,262.5,46.5,5.2,11.35,85.0,250.76,207.87
2018,3,1,17,30,269.0,37.0,5.3,11.2,64.0,233.56,180.38
2018,3,1,17,45,141.5,21.0,5.4,11.05,34.5,118.85,0.0
2018,3,1,18,0,14.0,5.0,5.5,10.9,5.0,11.11,0.0
2018,3,1,18,15,7.0,2.5,5.6,10.9,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,2,6,45,35.0,11.0,2.05,7.75,13.0,10.01,0.0
2018,3,2,7,0,70.0,22.0,2.1,8.2,26.0,17.88,0.0
2018,3,2,7,15,146.0,38.5,2.3,8.55,58.0,30.78,20.7
2018,3,2,7,30,222.0,55.0,2.5,8.9,90.0,41.94,31.82
2018,3,2,7,45,255.5,71.5,2.65,9.25,125.5,53.52,42.74
2018,3,2,8,0,289.0,88.0,2.8,9.6,161.0,64.63,53.02
2018,3,2,8,15,271.5,100.0,3.0,9.85,180.0,92.14,66.11
2018,3,2,8,30,254.0,112.0,3.2,10.1,199.0,120.55,87.15
2018,3,2,8,45,150.5,85.5,3.4,10.35,139.0,99.92,74.01
2018,3,2,9,0,47.0,59.0,3.6,10.6,79.0,64.12,48.06
2018,3,2,9,15,103.0,75.5,3.85,10.75,125.5,99.21,76.9
2018,3,2,9,30,159.0,92.0,4.1,10.9,172.0,142.13,113.08
2018,3,2,9,45,442.0,111.5,4.3,11.05,356.5,296.85,240.33
2018,3,2,10,0,725.0,131.0,4.5,11.2,541.0,479.88,389.38
2018,3,2,10,15,619.5,165.5,4.65,11.25,529.5,499.31,407.39
2018,3,2,10,30,514.0,200.0,4.8,11.3,518.0,502.85,411.7
2018,3,2,10,45,327.0,252.5,4.9,11.4,458.0,456.16,373.52
2018,3,2,11,0,140.0,305.0,5.0,11.5,398.0,390.65,318.3
2018,3,2,11,15,109.0,308.5,5.05,11.5,382.0,372.23,303.21
2018,3,2,11,30,78.0,312.0,5.1,11.5,366.0,359.05,291.91
2018,3,2,11,45,67.0,297.5,5.15,11.5,344.5,340.88,277.18
2018,3,2,12,0,56.0,283.0,5.2,11.5,323.0,321.29,261.26
2018,3,2,12,15,32.5,233.0,5.25,11.45,256.0,253.01,205.52
2018,3,2,12,30,9.0,183.0,5.3,11.4,189.0,174.45,140.54
2018,3,2,12,45,4.5,146.0,5.35,11.35,149.0,135.74,108.52
2018,3,2,13,0,0.0,109.0,5.4,11.3,109.0,97.21,76.32
2018,3,2,13,15,0.5,100.5,5.4,11.25,101.0,89.86,70.28
2018,3,2,13,30,1.0,92.0,5.4,11.2,93.0,82.57,64.27
2018,3,2,13,45,31.5,157.5,5.4,11.15,178.0,183.74,150.26
2018,3,2,14,0,62.0,223.0,5.4,11.1,263.0,285.49,235.21
2018,3,2,14,15,227.0,219.5,5.35,10.95,355.0,478.08,397.16
2018,3,2,14,30,392.0,216.0,5.3,10.8,447.0,652.02,539.02
2018,3,2,14,45,338.0,204.0,5.2,10.7,395.0,565.87,470.81
2018,3,2,15,0,284.0,192.0,5.1,10.6,343.0,498.64,417.19
2018,3,2,15,15,187.0,187.5,5.1,10.6,283.5,384.5,323.2
2018,3,2,15,30,90.0,183.0,5.1,10.6,224.0,275.94,231.38
2018,3,2,15,45,92.5,161.0,4.85,10.35,199.5,252.2,212.59
2018,3,2,16,0,95.0,139.0,4.6,10.1,175.0,242.59,205.15
2018,3,2,16,15,53.0,105.5,4.5,9.9,125.0,152.36,127.78
2018,3,2,16,30,11.0,72.0,4.4,9.7,75.0,74.02,59.12
2018,3,2,16,45,25.0,55.0,4.35,9.55,60.5,71.62,57.42
2018,3,2,17,0,39.0,38.0,4.3,9.4,46.0,70.12,56.03
2018,3,2,17,15,19.5,27.0,4.25,9.25,31.0,36.41,25.85
2018,3,2,17,30,0.0,16.0,4.2,9.1,16.0,14.07,5.71
2018,3,2,17,45,0.0,9.0,4.2,8.95,9.0,7.91,0.0
2018,3,2,18,0,0.0,2.0,4.2,8.8,2.0,1.82,0.0
2018,3,2,18,15,0.0,1.0,4.15,8.65,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,3,6,45,24.5,8.5,2.0,7.9,10.0,7.73,0.0
2018,3,3,7,0,49.0,17.0,2.0,8.2,20.0,14.06,0.43
2018,3,3,7,15,110.5,30.0,2.1,8.4,45.5,24.41,15.47
2018,3,3,7,30,172.0,43.0,2.2,8.6,71.0,32.5,23.51
2018,3,3,7,45,213.5,53.5,2.3,8.8,100.5,39.73,30.43
2018,3,3,8,0,255.0,64.0,2.4,9.0,130.0,46.7,36.95
2018,3,3,8,15,344.0,82.0,2.5,9.05,190.5,80.52,53.79
2018,3,3,8,30,433.0,100.0,2.6,9.1,251.0,131.22,88.5
2018,3,3,8,45,482.0,108.5,2.65,9.15,298.5,178.57,126.73
2018,3,3,9,0,531.0,117.0,2.7,9.2,346.0,233.79,174.42
2018,3,3,9,15,402.0,120.0,2.75,9.25,303.5,231.18,180.23
2018,3,3,9,30,273.0,123.0,2.8,9.3,261.0,214.16,171.79
2018,3,3,9,45,170.0,119.5,2.85,9.4,207.5,183.19,148.89
2018,3,3,10,0,67.0,116.0,2.9,9.5,154.0,139.59,113.35
2018,3,3,10,15,65.0,155.5,2.95,9.55,194.0,175.69,143.69
2018,3,3,10,30,63.0,195.0,3.0,9.6,234.0,215.23,176.27
2018,3,3,10,45,107.0,245.5,3.05,9.6,315.5,302.38,247.87
2018,3,3,11,0,151.0,296.0,3.1,9.6,397.0,389.52,318.0
2018,3,3,11,15,137.5,264.0,3.15,9.6,357.5,358.41,293.11
2018,3,3,11,30,124.0,232.0,3.2,9.6,318.0,324.6,266.3
2018,3,3,11,45,115.5,234.0,3.25,9.6,315.0,326.86,268.13
2018,3,3,12,0,107.0,236.0,3.3,9.6,312.0,328.1,268.99
2018,3,3,12,15,199.5,262.5,3.35,9.55,405.0,455.66,372.97
2018,3,3,12,30,292.0,289.0,3.4,9.5,498.0,576.23,468.46
2018,3,3,12,45,477.0,240.5,3.45,9.5,578.0,720.42,582.72
2018,3,3,13,0,662.0,192.0,3.5,9.5,658.0,860.51,689.81
2018,3,3,13,15,740.5,159.5,3.5,9.45,671.0,912.11,726.8
2018,3,3,13,30,819.0,127.0,3.5,9.4,684.0,954.46,757.64
2018,3,3,13,45,795.0,131.0,3.55,9.35,657.5,942.42,749.95
2018,3,3,14,0,771.0,135.0,3.6,9.3,631.0,933.3,744.96
2018,3,3,14,15,650.5,160.5,3.6,9.25,566.0,846.69,682.99
2018,3,3,14,30,530.0,186.0,3.6,9.2,501.0,749.9,611.94
2018,3,3,14,45,342.5,204.5,3.6,9.1,403.5,570.97,472.35
2018,3,3,15,0,155.0,223.0,3.6,9.0,306.0,398.82,331.91
2018,3,3,15,15,231.0,197.5,3.6,9.0,310.0,454.88,381.08
2018,3,3,15,30,307.0,172.0,3.6,9.0,314.0,487.98,410.81
2018,3,3,15,45,482.0,130.0,3.45,8.85,327.5,598.54,503.86
2018,3,3,16,0,657.0,88.0,3.3,8.7,341.0,685.68,573.15
2018,3,3,16,15,662.5,76.5,3.15,8.5,302.5,653.3,547.92
2018,3,3,16,30,668.0,65.0,3.0,8.3,264.0,617.95,520.23
2018,3,3,16,45,614.5,58.0,2.85,8.1,215.0,543.63,459.93
2018,3,3,17,0,561.0,51.0,2.7,7.9,166.0,471.94,398.51
2018,3,3,17,15,462.5,43.5,2.65,7.75,120.5,374.75,312.78
2018,3,3,17,30,364.0,36.0,2.6,7.6,75.0,285.27,226.47
2018,3,3,17,45,222.0,23.5,2.55,7.4,43.5,164.56,19.84
2018,3,3,18,0,80.0,11.0,2.5,7.2,12.0,47.55,0.0
2018,3,3,18,15,40.0,5.5,2.45,7.1,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
