Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,45,867.5,111.5,2.3,16.15,707.5,540.18,420.48
2018,4,3,10,0,879.0,113.0,2.3,16.5,744.0,598.66,466.95
2018,4,3,10,15,888.0,114.5,2.25,16.8,774.5,654.2,509.53
2018,4,3,10,30,897.0,116.0,2.2,17.1,805.0,708.42,549.7
2018,4,3,10,45,904.5,116.5,2.15,17.4,829.0,759.08,586.07
2018,4,3,11,0,912.0,117.0,2.1,17.7,853.0,807.76,618.39
2018,4,3,11,15,838.5,155.0,2.1,17.9,841.5,831.82,633.6
2018,4,3,11,30,765.0,193.0,2.1,18.1,830.0,847.29,643.12
2018,4,3,11,45,727.5,212.5,2.05,18.3,822.5,865.43,654.12
2018,4,3,12,0,690.0,232.0,2.0,18.5,815.0,878.52,661.22
2018,4,3,12,15,804.0,176.0,2.05,18.6,854.5,945.29,706.58
2018,4,3,12,30,918.0,120.0,2.1,18.7,894.0,1008.65,748.07
2018,4,3,12,45,880.0,137.0,2.15,18.75,873.0,1009.31,748.48
2018,4,3,13,0,842.0,154.0,2.2,18.8,852.0,1017.24,754.49
2018,4,3,13,15,797.5,170.5,2.3,18.8,821.5,1002.46,746.35
2018,4,3,13,30,753.0,187.0,2.4,18.8,791.0,991.98,741.32
2018,4,3,13,45,775.5,170.0,2.5,18.75,775.5,1000.88,749.34
2018,4,3,14,0,798.0,153.0,2.6,18.7,760.0,998.91,750.07
2018,4,3,14,15,801.5,142.5,2.7,18.55,731.5,988.54,745.67
2018,4,3,14,30,805.0,132.0,2.8,18.4,703.0,974.27,738.77
2018,4,3,14,45,808.5,124.0,2.95,18.25,671.5,958.96,731.65
2018,4,3,15,0,812.0,116.0,3.1,18.1,640.0,939.9,721.88
2018,4,3,15,15,800.0,112.0,3.1,18.1,599.5,907.2,701.07
2018,4,3,15,30,788.0,108.0,3.1,18.1,559.0,871.69,678.24
2018,4,3,15,45,762.5,105.0,3.2,17.55,511.0,822.78,647.53
2018,4,3,16,0,737.0,102.0,3.3,17.0,463.0,777.67,618.89
2018,4,3,16,15,696.5,97.5,3.3,16.55,409.5,712.44,573.69
2018,4,3,16,30,656.0,93.0,3.3,16.1,356.0,647.74,527.67
2018,4,3,16,45,615.0,87.0,3.3,15.65,306.0,581.87,479.01
2018,4,3,17,0,574.0,81.0,3.3,15.2,256.0,517.49,428.44
2018,4,3,17,15,505.0,73.0,3.2,14.6,205.5,434.95,361.03
2018,4,3,17,30,436.0,65.0,3.1,14.0,155.0,357.45,295.19
2018,4,3,17,45,337.0,53.0,3.05,13.4,110.5,266.09,215.85
2018,4,3,18,0,238.0,41.0,3.0,12.8,66.0,188.17,143.1
2018,4,3,18,15,138.5,25.5,2.9,12.5,38.0,104.07,0.0
2018,4,3,18,30,39.0,10.0,2.8,12.2,10.0,23.09,0.0
2018,4,3,18,45,19.5,5.0,2.75,11.85,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,5,45,10.0,6.0,2.5,10.5,6.5,0.0,0.0
2018,4,4,6,0,20.0,12.0,2.6,10.7,13.0,10.91,0.0
2018,4,4,6,15,53.5,28.5,2.7,11.05,34.5,23.47,9.57
2018,4,4,6,30,87.0,45.0,2.8,11.4,56.0,36.61,26.09
2018,4,4,6,45,150.5,63.5,2.9,11.7,93.0,49.39,38.28
2018,4,4,7,0,214.0,82.0,3.0,12.0,130.0,62.86,50.76
2018,4,4,7,15,229.0,100.0,2.9,12.35,163.5,75.35,62.09
2018,4,4,7,30,244.0,118.0,2.8,12.7,197.0,87.38,72.74
2018,4,4,7,45,259.0,140.0,2.75,13.05,237.0,101.51,85.01
2018,4,4,8,0,274.0,162.0,2.7,13.4,277.0,139.16,102.69
2018,4,4,8,15,291.5,178.0,2.65,13.75,314.0,175.76,129.12
2018,4,4,8,30,309.0,194.0,2.6,14.1,351.0,214.67,160.41
2018,4,4,8,45,227.5,229.0,2.5,14.45,350.5,246.82,190.67
2018,4,4,9,0,146.0,264.0,2.4,14.8,350.0,265.97,209.03
2018,4,4,9,15,165.0,284.5,2.4,15.1,388.0,303.4,238.87
2018,4,4,9,30,184.0,305.0,2.4,15.4,426.0,343.28,270.3
2018,4,4,9,45,322.5,284.5,2.35,15.7,511.5,412.45,324.21
2018,4,4,10,0,461.0,264.0,2.3,16.0,597.0,497.97,390.41
2018,4,4,10,15,514.5,258.0,2.25,16.2,644.0,555.79,434.56
2018,4,4,10,30,568.0,252.0,2.2,16.4,691.0,617.52,480.89
2018,4,4,10,45,571.0,262.5,2.15,16.6,714.5,661.93,512.85
2018,4,4,11,0,574.0,273.0,2.1,16.8,738.0,705.19,543.32
2018,4,4,11,15,652.0,242.0,2.1,16.95,779.5,770.32,590.81
2018,4,4,11,30,730.0,211.0,2.1,17.1,821.0,836.46,638.02
2018,4,4,11,45,823.0,165.0,2.05,17.2,858.5,897.47,678.64
2018,4,4,12,0,916.0,119.0,2.0,17.3,896.0,955.69,716.13
2018,4,4,12,15,823.5,163.0,2.1,17.3,861.0,951.12,713.53
2018,4,4,12,30,731.0,207.0,2.2,17.3,826.0,937.56,705.64
2018,4,4,12,45,580.5,271.5,2.25,17.3,760.0,870.93,659.09
2018,4,4,13,0,430.0,336.0,2.3,17.3,694.0,802.04,608.7
2018,4,4,13,15,381.0,348.0,2.4,17.25,660.5,760.08,580.31
2018,4,4,13,30,332.0,360.0,2.5,17.2,627.0,730.61,559.7
2018,4,4,13,45,277.0,362.0,2.6,17.1,580.5,682.27,525.35
2018,4,4,14,0,222.0,364.0,2.7,17.0,534.0,614.22,476.43
2018,4,4,14,15,207.5,350.0,2.75,16.9,503.5,586.31,457.26
2018,4,4,14,30,193.0,336.0,2.8,16.8,473.0,557.52,436.98
2018,4,4,14,45,173.5,317.0,2.8,16.7,435.5,517.34,407.75
2018,4,4,15,0,154.0,298.0,2.8,16.6,398.0,476.81,377.95
2018,4,4,15,15,149.0,275.0,2.8,16.6,366.5,445.09,354.92
2018,4,4,15,30,144.0,252.0,2.8,16.6,335.0,412.75,331.1
2018,4,4,15,45,123.5,228.5,2.7,16.2,295.5,365.57,295.15
2018,4,4,16,0,103.0,205.0,2.6,15.8,256.0,303.55,246.92
2018,4,4,16,15,138.0,180.0,2.55,15.45,240.5,316.63,259.69
2018,4,4,16,30,173.0,155.0,2.5,15.1,225.0,310.83,256.94
2018,4,4,16,45,169.0,137.5,2.45,14.8,198.0,282.4,234.34
2018,4,4,17,0,165.0,120.0,2.4,14.5,171.0,253.92,211.1
2018,4,4,17,15,124.0,99.0,2.3,14.1,133.0,197.15,163.05
2018,4,4,17,30,83.0,78.0,2.2,13.7,95.0,143.98,117.16
2018,4,4,17,45,58.0,58.0,2.15,13.25,68.5,104.53,82.41
2018,4,4,18,0,33.0,38.0,2.1,12.8,42.0,59.24,42.09
2018,4,4,18,15,16.5,22.0,2.1,12.65,24.0,31.42,0.0
2018,4,4,18,30,0.0,6.0,2.1,12.5,6.0,5.46,0.0
2018,4,4,18,45,0.0,3.0,2.15,12.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.0,11.1,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.0,11.4,6.0,5.46,0.0
2018,4,5,6,15,0.0,14.5,2.05,11.65,14.5,12.75,3.39
2018,4,5,6,30,0.0,23.0,2.1,11.9,23.0,20.25,11.99
2018,4,5,6,45,0.0,33.5,2.15,12.15,33.5,29.53,20.69
2018,4,5,7,0,0.0,44.0,2.2,12.4,44.0,38.82,29.27
2018,4,5,7,15,4.0,58.0,2.15,12.6,59.5,51.26,40.55
2018,4,5,7,30,8.0,72.0,2.1,12.8,75.0,63.19,51.19
2018,4,5,7,45,5.5,90.0,2.1,13.0,92.0,78.12,64.32
2018,4,5,8,0,3.0,108.0,2.1,13.2,109.0,93.52,74.04
2018,4,5,8,15,30.5,155.0,2.1,13.65,170.5,132.1,104.6
2018,4,5,8,30,58.0,202.0,2.1,14.1,232.0,177.29,140.14
2018,4,5,8,45,59.0,226.0,2.1,14.6,259.0,202.97,160.6
2018,4,5,9,0,60.0,250.0,2.1,15.1,286.0,229.22,181.36
2018,4,5,9,15,52.0,258.5,2.0,15.45,291.0,240.19,189.89
2018,4,5,9,30,44.0,267.0,1.9,15.8,296.0,249.95,197.25
2018,4,5,9,45,30.0,253.0,1.8,16.15,273.5,236.54,186.2
2018,4,5,10,0,16.0,239.0,1.7,16.5,251.0,219.4,172.14
2018,4,5,10,15,14.0,237.0,1.75,16.65,247.5,218.26,171.01
2018,4,5,10,30,12.0,235.0,1.8,16.8,244.0,216.72,169.52
2018,4,5,10,45,29.0,274.0,1.8,16.9,297.0,269.62,210.94
2018,4,5,11,0,46.0,313.0,1.8,17.0,350.0,322.04,251.21
2018,4,5,11,15,66.0,354.0,1.95,16.95,408.5,381.23,296.52
2018,4,5,11,30,86.0,395.0,2.1,16.9,467.0,443.15,343.31
2018,4,5,11,45,59.5,361.0,2.2,16.85,411.0,393.23,305.24
2018,4,5,12,0,33.0,327.0,2.3,16.8,355.0,340.45,264.93
2018,4,5,12,15,22.0,285.5,2.4,16.65,304.0,292.29,228.19
2018,4,5,12,30,11.0,244.0,2.5,16.5,253.0,232.75,181.93
2018,4,5,12,45,10.5,236.0,2.55,16.3,244.5,225.48,176.61
2018,4,5,13,0,10.0,228.0,2.6,16.1,236.0,218.08,171.05
2018,4,5,13,15,9.0,222.5,2.55,15.95,229.5,212.44,166.78
2018,4,5,13,30,8.0,217.0,2.5,15.8,223.0,206.71,162.44
2018,4,5,13,45,6.0,200.5,2.4,15.65,205.0,189.31,148.78
2018,4,5,14,0,4.0,184.0,2.3,15.5,187.0,171.83,135.02
2018,4,5,14,15,2.5,171.5,2.2,15.3,173.5,158.65,124.68
2018,4,5,14,30,1.0,159.0,2.1,15.1,160.0,145.46,114.27
2018,4,5,14,45,1.0,157.0,2.0,14.9,158.0,143.85,113.3
2018,4,5,15,0,1.0,155.0,1.9,14.7,156.0,142.32,112.39
2018,4,5,15,15,1.5,151.0,1.9,14.7,152.0,139.39,110.32
2018,4,5,15,30,2.0,147.0,1.9,14.7,148.0,136.53,108.31
2018,4,5,15,45,3.5,140.0,1.65,14.3,141.5,131.64,104.81
2018,4,5,16,0,5.0,133.0,1.4,13.9,135.0,126.75,101.27
2018,4,5,16,15,5.0,129.0,1.3,13.75,131.0,123.79,99.18
2018,4,5,16,30,5.0,125.0,1.2,13.6,127.0,121.22,97.37
2018,4,5,16,45,3.0,110.0,1.1,13.45,111.0,105.62,84.48
2018,4,5,17,0,1.0,95.0,1.0,13.3,95.0,90.22,71.6
2018,4,5,17,15,0.5,78.5,0.95,13.15,78.5,74.29,58.05
2018,4,5,17,30,0.0,62.0,0.9,13.0,62.0,58.32,44.21
2018,4,5,17,45,0.0,45.0,0.8,12.85,45.0,41.86,29.75
2018,4,5,18,0,0.0,28.0,0.7,12.7,28.0,24.9,14.61
2018,4,5,18,15,0.0,16.5,0.8,12.65,16.5,14.54,0.0
2018,4,5,18,30,0.0,5.0,0.9,12.6,5.0,4.55,0.0
2018,4,5,18,45,0.0,2.5,1.0,12.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.4,13.05,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.5,13.1,5.0,4.55,0.0
2018,4,6,6,15,0.0,9.5,3.6,13.2,9.5,8.34,0.58
2018,4,6,6,30,0.0,14.0,3.7,13.3,14.0,12.3,5.04
2018,4,6,6,45,0.0,19.0,3.85,13.4,19.0,16.7,9.2
2018,4,6,7,0,0.0,24.0,4.0,13.5,24.0,21.11,13.3
2018,4,6,7,15,0.0,25.0,4.1,13.65,25.0,22.0,14.15
2018,4,6,7,30,0.0,26.0,4.2,13.8,26.0,22.89,14.94
2018,4,6,7,45,0.0,29.5,4.3,14.0,29.5,25.99,17.67
2018,4,6,8,0,0.0,33.0,4.4,14.2,33.0,29.09,19.26
2018,4,6,8,15,0.0,30.0,4.35,14.45,30.0,26.45,16.92
2018,4,6,8,30,0.0,27.0,4.3,14.7,27.0,23.82,14.59
2018,4,6,8,45,0.0,28.0,4.3,15.0,28.0,24.71,15.27
2018,4,6,9,0,0.0,29.0,4.3,15.3,29.0,25.61,15.94
2018,4,6,9,15,0.0,34.0,4.3,15.55,34.0,30.05,19.59
2018,4,6,9,30,0.0,39.0,4.3,15.8,39.0,34.5,23.22
2018,4,6,9,45,0.0,45.5,4.3,16.0,45.5,40.29,27.95
2018,4,6,10,0,0.0,52.0,4.3,16.2,52.0,46.08,32.65
2018,4,6,10,15,0.0,61.5,4.35,16.25,61.5,54.55,39.57
2018,4,6,10,30,0.0,71.0,4.4,16.3,71.0,63.03,46.47
2018,4,6,10,45,0.5,92.0,4.4,16.4,92.5,82.13,62.04
2018,4,6,11,0,1.0,113.0,4.4,16.5,114.0,101.32,77.59
2018,4,6,11,15,1.0,119.5,4.4,16.5,120.5,107.27,82.34
2018,4,6,11,30,1.0,126.0,4.4,16.5,127.0,113.26,87.13
2018,4,6,11,45,3.0,148.5,4.45,16.55,151.0,135.52,105.13
2018,4,6,12,0,5.0,171.0,4.5,16.6,175.0,158.14,123.33
2018,4,6,12,15,6.5,186.0,4.5,16.6,191.5,173.73,135.84
2018,4,6,12,30,8.0,201.0,4.5,16.6,208.0,189.54,148.53
2018,4,6,12,45,5.0,171.0,4.5,16.65,175.5,159.15,124.13
2018,4,6,13,0,2.0,141.0,4.5,16.7,143.0,128.66,99.54
2018,4,6,13,15,3.0,135.0,4.45,16.65,137.5,124.22,96.13
2018,4,6,13,30,4.0,129.0,4.4,16.6,132.0,119.76,92.69
2018,4,6,13,45,7.5,174.5,4.35,16.6,180.0,165.99,130.27
2018,4,6,14,0,11.0,220.0,4.3,16.6,228.0,213.69,168.68
2018,4,6,14,15,9.5,193.0,4.15,16.55,200.0,186.39,146.96
2018,4,6,14,30,8.0,166.0,4.0,16.5,172.0,159.11,125.25
2018,4,6,14,45,8.0,149.5,3.9,16.4,155.0,143.46,112.91
2018,4,6,15,0,8.0,133.0,3.8,16.3,138.0,127.78,100.45
2018,4,6,15,15,31.0,158.5,3.8,16.3,176.5,184.61,148.07
2018,4,6,15,30,54.0,184.0,3.8,16.3,215.0,233.97,189.17
2018,4,6,15,45,80.5,192.5,3.6,16.2,234.5,267.77,217.74
2018,4,6,16,0,107.0,201.0,3.4,16.1,254.0,316.51,257.97
2018,4,6,16,15,56.5,156.5,3.35,16.0,184.0,206.39,168.1
2018,4,6,16,30,6.0,112.0,3.3,15.9,114.0,108.06,85.73
2018,4,6,16,45,7.0,94.5,3.2,15.8,97.0,91.8,72.47
2018,4,6,17,0,8.0,77.0,3.1,15.7,80.0,75.4,58.77
2018,4,6,17,15,5.0,64.0,3.05,15.65,65.5,61.02,46.44
2018,4,6,17,30,2.0,51.0,3.0,15.6,51.0,46.91,34.18
2018,4,6,17,45,1.0,34.5,2.95,15.5,34.5,30.95,20.32
2018,4,6,18,0,0.0,18.0,2.9,15.4,18.0,15.83,7.15
2018,4,6,18,15,0.0,11.5,2.9,15.35,11.5,10.11,0.0
2018,4,6,18,30,0.0,5.0,2.9,15.3,5.0,4.55,0.0
2018,4,6,18,45,0.0,2.5,2.95,15.3,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,4.5,3.1,13.95,4.5,0.0,0.0
2018,4,7,6,0,0.0,9.0,3.1,13.9,9.0,8.19,0.0
2018,4,7,6,15,0.0,15.0,3.2,14.0,15.0,13.19,4.59
2018,4,7,6,30,0.0,21.0,3.3,14.1,21.0,18.47,10.42
2018,4,7,6,45,0.0,32.5,3.4,14.25,32.5,28.64,19.75
2018,4,7,7,0,0.0,44.0,3.5,14.4,44.0,38.81,29.04
2018,4,7,7,15,0.5,60.0,3.6,14.55,60.0,52.99,41.77
2018,4,7,7,30,1.0,76.0,3.7,14.7,76.0,66.46,53.69
2018,4,7,7,45,26.5,108.0,3.85,14.8,119.5,89.32,73.72
2018,4,7,8,0,52.0,140.0,4.0,14.9,163.0,118.4,92.54
2018,4,7,8,15,90.5,175.5,4.0,15.1,220.5,155.81,121.04
2018,4,7,8,30,129.0,211.0,4.0,15.3,278.0,195.75,152.01
2018,4,7,8,45,150.5,238.5,3.95,15.5,323.5,234.81,183.37
2018,4,7,9,0,172.0,266.0,3.9,15.7,369.0,277.11,217.46
2018,4,7,9,15,232.0,280.5,3.9,15.9,430.0,327.5,257.37
2018,4,7,9,30,292.0,295.0,3.9,16.1,491.0,384.73,302.8
2018,4,7,9,45,311.0,306.5,3.9,16.3,525.5,426.39,336.03
2018,4,7,10,0,330.0,318.0,3.9,16.5,560.0,469.74,370.1
2018,4,7,10,15,305.0,341.5,3.95,16.6,572.0,497.95,391.79
2018,4,7,10,30,280.0,365.0,4.0,16.7,584.0,523.48,410.9
2018,4,7,10,45,273.0,370.0,4.05,16.85,589.0,542.59,425.24
2018,4,7,11,0,266.0,375.0,4.1,17.0,594.0,560.28,438.32
2018,4,7,11,15,285.5,385.5,4.15,17.0,624.0,603.0,470.56
2018,4,7,11,30,305.0,396.0,4.2,17.0,654.0,646.55,503.02
2018,4,7,11,45,311.0,397.0,4.25,17.0,662.0,669.56,520.1
2018,4,7,12,0,317.0,398.0,4.3,17.0,670.0,691.68,536.65
2018,4,7,12,15,336.5,381.5,4.35,17.0,670.0,707.67,549.41
2018,4,7,12,30,356.0,365.0,4.4,17.0,670.0,722.56,561.47
2018,4,7,12,45,469.0,312.5,4.4,16.95,710.0,804.86,624.65
2018,4,7,13,0,582.0,260.0,4.4,16.9,750.0,878.34,680.51
2018,4,7,13,15,532.0,274.5,4.4,16.8,715.5,849.57,659.17
2018,4,7,13,30,482.0,289.0,4.4,16.7,681.0,821.86,639.04
2018,4,7,13,45,560.0,253.0,4.4,16.65,695.5,866.73,674.64
2018,4,7,14,0,638.0,217.0,4.4,16.6,710.0,915.11,711.57
2018,4,7,14,15,712.0,187.0,4.4,16.45,717.0,955.73,741.44
2018,4,7,14,30,786.0,157.0,4.4,16.3,724.0,990.36,767.18
2018,4,7,14,45,775.5,152.0,4.4,16.15,687.0,964.86,750.94
2018,4,7,15,0,765.0,147.0,4.4,16.0,650.0,936.23,732.92
2018,4,7,15,15,745.0,143.5,4.4,16.0,606.5,897.47,707.15
2018,4,7,15,30,725.0,140.0,4.4,16.0,563.0,856.45,679.57
2018,4,7,15,45,703.5,133.5,4.35,15.65,516.0,808.68,647.25
2018,4,7,16,0,682.0,127.0,4.3,15.3,469.0,759.38,613.3
2018,4,7,16,15,650.0,120.0,4.2,15.05,418.5,699.75,570.35
2018,4,7,16,30,618.0,113.0,4.1,14.8,368.0,640.07,526.61
2018,4,7,16,45,571.5,105.5,4.05,14.55,316.0,569.55,472.05
2018,4,7,17,0,525.0,98.0,4.0,14.3,264.0,497.27,414.43
2018,4,7,17,15,454.5,88.5,3.8,13.95,213.5,416.0,347.13
2018,4,7,17,30,384.0,79.0,3.6,13.6,163.0,340.87,282.75
2018,4,7,17,45,285.0,65.0,3.35,13.2,118.0,252.02,205.4
2018,4,7,18,0,186.0,51.0,3.1,12.8,73.0,167.35,129.86
2018,4,7,18,15,107.0,32.0,3.0,12.55,43.5,96.94,39.92
2018,4,7,18,30,28.0,13.0,2.9,12.3,14.0,21.81,0.0
2018,4,7,18,45,14.0,6.5,2.75,12.05,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.95,10.4,12.5,9.55,0.0
2018,4,8,6,0,89.0,21.0,3.0,10.7,25.0,16.95,0.0
2018,4,8,6,15,199.0,37.0,3.15,11.1,61.5,28.97,17.73
2018,4,8,6,30,309.0,53.0,3.3,11.5,98.0,40.9,30.3
2018,4,8,6,45,400.5,63.0,3.5,11.85,146.0,47.86,37.13
2018,4,8,7,0,492.0,73.0,3.7,12.2,194.0,56.25,44.94
2018,4,8,7,15,552.0,80.5,3.7,12.5,246.0,59.99,48.38
2018,4,8,7,30,612.0,88.0,3.7,12.8,298.0,63.66,51.58
2018,4,8,7,45,654.0,94.0,3.75,13.05,351.0,72.31,59.12
2018,4,8,8,0,696.0,100.0,3.8,13.3,404.0,126.04,74.99
2018,4,8,8,15,724.5,104.5,3.8,13.65,454.0,182.0,115.06
2018,4,8,8,30,753.0,109.0,3.8,14.0,504.0,241.31,164.87
2018,4,8,8,45,772.5,113.0,3.75,14.3,550.5,304.94,221.18
2018,4,8,9,0,792.0,117.0,3.7,14.6,597.0,365.59,275.32
2018,4,8,9,15,811.0,118.5,3.65,14.9,639.5,425.3,327.85
2018,4,8,9,30,830.0,120.0,3.6,15.2,682.0,486.02,379.75
2018,4,8,9,45,848.5,119.0,3.55,15.5,720.0,544.95,428.71
2018,4,8,10,0,867.0,118.0,3.5,15.8,758.0,604.14,476.29
2018,4,8,10,15,875.5,120.0,3.5,16.0,788.0,658.51,519.09
2018,4,8,10,30,884.0,122.0,3.5,16.2,818.0,711.91,559.94
2018,4,8,10,45,888.5,124.0,3.5,16.45,840.5,760.86,596.34
2018,4,8,11,0,893.0,126.0,3.5,16.7,863.0,807.64,628.79
2018,4,8,11,15,896.5,127.0,3.45,16.85,878.0,850.3,657.66
2018,4,8,11,30,900.0,128.0,3.4,17.0,893.0,890.29,684.37
2018,4,8,11,45,901.5,128.5,3.4,17.15,900.0,925.22,707.65
2018,4,8,12,0,903.0,129.0,3.4,17.3,907.0,957.0,728.69
2018,4,8,12,15,903.5,128.5,3.4,17.45,906.5,983.57,746.14
2018,4,8,12,30,904.0,128.0,3.4,17.6,906.0,1006.66,761.26
2018,4,8,12,45,903.5,126.5,3.4,17.7,897.0,1024.16,772.84
2018,4,8,13,0,903.0,125.0,3.4,17.8,888.0,1037.91,782.04
2018,4,8,13,15,898.0,124.5,3.4,17.8,871.0,1044.41,786.82
2018,4,8,13,30,893.0,124.0,3.4,17.8,854.0,1047.02,789.21
2018,4,8,13,45,885.5,123.0,3.4,17.8,829.0,1042.69,787.13
2018,4,8,14,0,878.0,122.0,3.4,17.8,804.0,1034.55,782.7
2018,4,8,14,15,866.5,120.5,3.45,17.75,771.0,1029.32,780.96
2018,4,8,14,30,855.0,119.0,3.5,17.7,738.0,1009.16,769.18
2018,4,8,14,45,840.0,117.0,3.55,17.65,699.0,981.52,752.4
2018,4,8,15,0,825.0,115.0,3.6,17.6,660.0,950.73,733.41
2018,4,8,15,15,807.5,112.5,3.6,17.6,616.5,914.08,709.74
2018,4,8,15,30,790.0,110.0,3.6,17.6,573.0,874.87,684.11
2018,4,8,15,45,763.5,107.0,3.8,17.25,524.5,824.83,652.24
2018,4,8,16,0,737.0,104.0,4.0,16.9,476.0,778.52,622.3
2018,4,8,16,15,701.0,100.5,4.05,16.55,424.5,718.04,580.27
2018,4,8,16,30,665.0,97.0,4.1,16.2,373.0,657.73,537.26
2018,4,8,16,45,614.5,92.5,4.15,15.85,320.5,586.18,483.7
2018,4,8,17,0,564.0,88.0,4.2,15.5,268.0,516.86,428.99
2018,4,8,17,15,495.5,80.0,4.1,14.95,217.0,434.97,361.96
2018,4,8,17,30,427.0,72.0,4.0,14.4,166.0,356.6,295.56
2018,4,8,17,45,325.5,59.5,3.9,13.8,120.0,265.86,216.93
2018,4,8,18,0,224.0,47.0,3.8,13.2,74.0,186.41,145.54
2018,4,8,18,15,133.0,30.5,3.65,12.9,44.5,111.14,53.47
2018,4,8,18,30,42.0,14.0,3.5,12.6,15.0,27.7,0.0
2018,4,8,18,45,21.0,7.0,3.4,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,9,5,45,2.5,8.0,1.15,11.75,8.0,7.28,0.0
2018,4,9,6,0,5.0,16.0,1.1,12.0,16.0,13.99,0.0
2018,4,9,6,15,33.5,33.5,1.2,12.55,38.0,27.67,17.08
2018,4,9,6,30,62.0,51.0,1.3,13.1,60.0,41.42,30.69
2018,4,9,6,45,54.5,69.0,1.4,13.65,79.5,56.81,44.84
2018,4,9,7,0,47.0,87.0,1.5,14.2,99.0,70.85,57.54
2018,4,9,7,15,84.5,112.0,1.5,14.6,139.0,86.2,71.12
2018,4,9,7,30,122.0,137.0,1.5,15.0,179.0,103.35,85.98
2018,4,9,7,45,101.0,156.0,1.55,15.35,194.5,117.95,93.0
2018,4,9,8,0,80.0,175.0,1.6,15.7,210.0,145.19,112.92
2018,4,9,8,15,123.0,203.0,1.6,16.1,264.5,176.48,135.39
2018,4,9,8,30,166.0,231.0,1.6,16.5,319.0,218.48,167.21
2018,4,9,8,45,202.5,250.5,1.55,16.9,367.5,258.59,198.28
2018,4,9,9,0,239.0,270.0,1.5,17.3,416.0,303.36,233.23
2018,4,9,9,15,350.0,258.0,1.5,17.75,488.0,356.0,273.36
2018,4,9,9,30,461.0,246.0,1.5,18.2,560.0,422.77,324.73
2018,4,9,9,45,520.0,241.0,1.45,18.6,612.5,480.74,369.16
2018,4,9,10,0,579.0,236.0,1.4,19.0,665.0,543.95,416.51
2018,4,9,10,15,677.0,205.5,1.4,19.35,726.5,615.36,469.53
2018,4,9,10,30,775.0,175.0,1.4,19.7,788.0,692.15,525.17
2018,4,9,10,45,827.0,155.5,1.35,20.1,826.5,751.0,565.99
2018,4,9,11,0,879.0,136.0,1.3,20.5,865.0,807.14,602.98
2018,4,9,11,15,841.5,157.5,1.3,20.75,865.0,842.25,624.72
2018,4,9,11,30,804.0,179.0,1.3,21.0,865.0,866.6,639.43
2018,4,9,11,45,798.0,184.5,1.3,21.3,870.0,897.96,658.66
2018,4,9,12,0,792.0,190.0,1.3,21.6,875.0,926.06,675.58
2018,4,9,12,15,698.0,235.5,1.25,21.8,839.0,915.85,667.35
2018,4,9,12,30,604.0,281.0,1.2,22.0,803.0,890.83,647.92
2018,4,9,12,45,611.0,271.5,1.2,22.2,794.5,904.96,657.57
2018,4,9,13,0,618.0,262.0,1.2,22.4,786.0,916.22,664.93
2018,4,9,13,15,677.0,230.5,1.1,22.6,794.5,954.38,688.76
2018,4,9,13,30,736.0,199.0,1.0,22.8,803.0,988.71,708.11
2018,4,9,13,45,630.5,236.5,0.9,22.95,743.0,926.09,666.43
2018,4,9,14,0,525.0,274.0,0.8,23.1,683.0,855.85,618.59
2018,4,9,14,15,464.0,284.0,0.75,23.1,635.0,804.77,585.17
2018,4,9,14,30,403.0,294.0,0.7,23.1,587.0,735.24,539.22
2018,4,9,14,45,371.0,286.0,0.65,23.1,545.0,691.73,510.79
2018,4,9,15,0,339.0,278.0,0.6,23.1,503.0,647.59,481.26
2018,4,9,15,15,390.5,243.5,0.6,23.1,486.0,650.9,486.97
2018,4,9,15,30,442.0,209.0,0.6,23.1,469.0,667.68,500.91
2018,4,9,15,45,423.0,195.0,0.9,22.8,427.5,622.58,474.54
2018,4,9,16,0,404.0,181.0,1.2,22.5,386.0,576.87,446.58
2018,4,9,16,15,369.0,165.5,1.4,21.85,338.0,516.09,405.52
2018,4,9,16,30,334.0,150.0,1.6,21.2,290.0,441.25,352.28
2018,4,9,16,45,344.5,128.5,1.85,20.6,256.0,425.0,342.36
2018,4,9,17,0,355.0,107.0,2.1,20.0,222.0,391.1,317.6
2018,4,9,17,15,327.0,90.5,2.2,19.2,181.5,336.62,274.45
2018,4,9,17,30,299.0,74.0,2.3,18.4,141.0,284.11,231.04
2018,4,9,17,45,249.5,58.0,2.4,17.55,104.0,223.22,178.95
2018,4,9,18,0,200.0,42.0,2.5,16.7,67.0,167.6,129.07
2018,4,9,18,15,131.5,28.0,2.45,16.3,41.5,107.47,56.13
2018,4,9,18,30,63.0,14.0,2.4,15.9,16.0,35.15,0.0
2018,4,9,18,45,31.5,7.0,2.3,15.55,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.5,2.0,12.95,7.5,6.82,0.0
2018,4,10,6,0,4.0,15.0,2.0,13.1,15.0,13.22,0.0
2018,4,10,6,15,9.5,26.0,2.05,13.4,27.0,22.82,13.32
2018,4,10,6,30,15.0,37.0,2.1,13.7,39.0,32.29,22.69
2018,4,10,6,45,20.5,45.5,2.2,13.95,50.0,39.71,29.71
2018,4,10,7,0,26.0,54.0,2.3,14.2,61.0,47.02,36.44
2018,4,10,7,15,13.0,56.5,2.4,14.4,60.0,49.4,38.61
2018,4,10,7,30,0.0,59.0,2.5,14.6,59.0,52.11,40.96
2018,4,10,7,45,0.0,77.0,2.6,14.8,77.0,67.98,52.31
2018,4,10,8,0,0.0,95.0,2.7,15.0,95.0,83.18,64.88
2018,4,10,8,15,0.0,102.5,2.8,15.1,102.5,89.87,70.22
2018,4,10,8,30,0.0,110.0,2.9,15.2,110.0,96.55,75.51
2018,4,10,8,45,0.0,110.5,2.95,15.35,110.5,97.31,75.85
2018,4,10,9,0,0.0,111.0,3.0,15.5,111.0,97.97,76.13
2018,4,10,9,15,0.0,85.0,3.0,15.6,85.0,75.35,57.23
2018,4,10,9,30,0.0,59.0,3.0,15.7,59.0,52.26,37.96
2018,4,10,9,45,5.5,122.0,3.0,15.8,126.0,110.84,86.09
2018,4,10,10,0,11.0,185.0,3.0,15.9,193.0,169.63,133.5
2018,4,10,10,15,39.5,268.5,2.95,15.95,299.5,263.75,208.38
2018,4,10,10,30,68.0,352.0,2.9,16.0,406.0,361.65,284.29
2018,4,10,10,45,64.0,358.5,2.85,16.1,410.5,371.31,290.93
2018,4,10,11,0,60.0,365.0,2.8,16.2,415.0,380.44,297.46
2018,4,10,11,15,42.0,341.5,2.8,16.2,377.0,349.57,273.31
2018,4,10,11,30,24.0,318.0,2.8,16.2,339.0,307.87,240.77
2018,4,10,11,45,24.5,323.0,2.8,16.2,344.5,324.87,253.96
2018,4,10,12,0,25.0,328.0,2.8,16.2,350.0,333.37,260.42
2018,4,10,12,15,22.0,308.0,2.85,16.1,327.0,302.19,236.49
2018,4,10,12,30,19.0,288.0,2.9,16.0,304.0,281.79,220.88
2018,4,10,12,45,12.5,232.5,2.95,15.95,243.0,223.91,175.61
2018,4,10,13,0,6.0,177.0,3.0,15.9,182.0,165.96,129.65
2018,4,10,13,15,16.5,237.5,3.1,15.85,251.0,234.04,184.45
2018,4,10,13,30,27.0,298.0,3.2,15.8,320.0,320.14,252.26
2018,4,10,13,45,27.5,297.5,3.3,15.7,319.5,322.13,253.99
2018,4,10,14,0,28.0,297.0,3.4,15.6,319.0,324.09,256.04
2018,4,10,14,15,18.5,257.0,3.5,15.5,271.5,258.17,204.55
2018,4,10,14,30,9.0,217.0,3.6,15.4,224.0,209.64,166.16
2018,4,10,14,45,14.5,221.5,3.7,15.3,231.5,220.31,175.5
2018,4,10,15,0,20.0,226.0,3.8,15.2,239.0,231.11,184.88
2018,4,10,15,15,53.0,238.0,3.8,15.2,270.0,291.82,235.26
2018,4,10,15,30,86.0,250.0,3.8,15.2,301.0,337.6,273.28
2018,4,10,15,45,85.0,231.5,3.95,15.05,278.5,316.04,256.99
2018,4,10,16,0,84.0,213.0,4.1,14.9,256.0,294.25,240.51
2018,4,10,16,15,137.5,188.5,4.05,14.75,250.0,323.76,266.95
2018,4,10,16,30,191.0,164.0,4.0,14.6,244.0,333.08,276.77
2018,4,10,16,45,245.5,129.0,4.0,14.45,218.0,337.98,282.66
2018,4,10,17,0,300.0,94.0,4.0,14.3,192.0,337.04,283.04
2018,4,10,17,15,222.0,69.5,3.8,13.9,135.0,242.75,203.53
2018,4,10,17,30,144.0,45.0,3.6,13.5,78.0,142.0,117.27
2018,4,10,17,45,232.5,45.5,3.4,13.1,82.0,196.57,161.07
2018,4,10,18,0,321.0,46.0,3.2,12.7,86.0,229.56,181.32
2018,4,10,18,15,203.0,32.0,3.15,12.4,53.0,143.22,83.4
2018,4,10,18,30,85.0,18.0,3.1,12.1,20.0,46.58,0.0
2018,4,10,18,45,42.5,9.0,3.05,11.75,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,11,5,45,11.0,9.5,2.85,11.0,10.0,8.64,0.0
2018,4,11,6,0,22.0,19.0,2.8,11.1,20.0,16.12,0.0
2018,4,11,6,15,27.0,36.0,2.85,11.4,39.0,30.42,20.08
2018,4,11,6,30,32.0,53.0,2.9,11.7,58.0,44.19,33.43
2018,4,11,6,45,101.5,73.0,2.95,11.95,97.5,58.26,46.52
2018,4,11,7,0,171.0,93.0,3.0,12.2,137.0,70.31,57.57
2018,4,11,7,15,231.5,106.5,2.9,12.35,180.5,79.7,66.02
2018,4,11,7,30,292.0,120.0,2.8,12.5,224.0,88.81,74.0
2018,4,11,7,45,315.0,144.0,2.7,12.7,272.0,110.48,84.72
2018,4,11,8,0,338.0,168.0,2.6,12.9,320.0,154.1,111.42
2018,4,11,8,15,364.5,183.0,2.55,13.0,364.0,195.42,142.04
2018,4,11,8,30,391.0,198.0,2.5,13.1,408.0,237.02,175.98
2018,4,11,8,45,315.5,233.0,2.45,13.2,412.0,274.93,211.44
2018,4,11,9,0,240.0,268.0,2.4,13.3,416.0,301.0,235.93
2018,4,11,9,15,306.0,276.0,2.5,13.45,478.0,353.84,278.27
2018,4,11,9,30,372.0,284.0,2.6,13.6,540.0,414.06,326.41
2018,4,11,9,45,351.5,300.5,2.75,13.7,552.5,443.76,350.91
2018,4,11,10,0,331.0,317.0,2.9,13.8,565.0,470.84,372.77
2018,4,11,10,15,253.5,352.5,3.1,13.85,547.0,476.33,376.86
2018,4,11,10,30,176.0,388.0,3.3,13.9,529.0,470.32,371.45
2018,4,11,10,45,181.5,400.0,3.55,13.95,548.5,498.83,393.68
2018,4,11,11,0,187.0,412.0,3.8,14.0,568.0,527.56,415.79
2018,4,11,11,15,249.0,405.0,3.95,13.95,617.0,591.87,465.94
2018,4,11,11,30,311.0,398.0,4.1,13.9,666.0,653.45,513.59
2018,4,11,11,45,294.5,408.5,4.25,13.9,663.5,666.04,522.73
2018,4,11,12,0,278.0,419.0,4.4,13.9,661.0,676.64,530.73
2018,4,11,12,15,227.0,422.5,4.45,13.9,620.0,633.28,497.66
2018,4,11,12,30,176.0,426.0,4.5,13.9,579.0,597.96,470.3
2018,4,11,12,45,134.5,416.0,4.6,13.9,532.0,555.0,437.44
2018,4,11,13,0,93.0,406.0,4.7,13.9,485.0,493.5,390.15
2018,4,11,13,15,183.5,382.5,4.75,13.85,535.0,580.6,460.53
2018,4,11,13,30,274.0,359.0,4.8,13.8,585.0,669.0,530.31
2018,4,11,13,45,371.5,329.5,4.8,13.75,626.5,740.11,586.76
2018,4,11,14,0,469.0,300.0,4.8,13.7,668.0,826.47,653.39
2018,4,11,14,15,407.5,305.0,4.85,13.7,615.5,769.67,610.78
2018,4,11,14,30,346.0,310.0,4.9,13.7,563.0,695.77,555.87
2018,4,11,14,45,252.5,307.5,4.95,13.65,487.0,599.07,481.57
2018,4,11,15,0,159.0,305.0,5.0,13.6,411.0,486.35,393.23
2018,4,11,15,15,173.5,281.5,5.0,13.6,390.5,472.35,384.3
2018,4,11,15,30,188.0,258.0,5.0,13.6,370.0,456.69,373.67
2018,4,11,15,45,168.5,238.5,5.05,13.5,332.5,413.95,340.43
2018,4,11,16,0,149.0,219.0,5.1,13.4,295.0,371.73,307.2
2018,4,11,16,15,84.0,170.0,5.15,13.25,212.0,243.04,201.44
2018,4,11,16,30,19.0,121.0,5.2,13.1,129.0,126.87,103.04
2018,4,11,16,45,9.5,69.5,5.2,13.0,73.5,68.38,53.4
2018,4,11,17,0,0.0,18.0,5.2,12.9,18.0,15.83,8.03
2018,4,11,17,15,2.0,31.5,5.3,12.65,32.0,29.01,19.47
2018,4,11,17,30,4.0,45.0,5.4,12.4,46.0,42.03,30.59
2018,4,11,17,45,2.5,39.5,5.5,12.2,40.0,36.17,25.2
2018,4,11,18,0,1.0,34.0,5.6,12.0,34.0,31.4,20.45
2018,4,11,18,15,0.5,21.0,5.55,11.75,21.0,18.76,6.92
2018,4,11,18,30,0.0,8.0,5.5,11.5,8.0,7.28,0.0
2018,4,11,18,45,0.0,4.0,5.4,11.3,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,12,5,45,67.0,13.5,3.4,8.85,17.5,12.28,0.0
2018,4,12,6,0,134.0,27.0,3.4,9.2,35.0,21.33,2.37
2018,4,12,6,15,252.0,41.5,3.55,9.6,75.5,32.33,22.1
2018,4,12,6,30,370.0,56.0,3.7,10.0,116.0,43.03,32.71
2018,4,12,6,45,450.5,65.0,3.85,10.35,165.0,50.89,40.25
2018,4,12,7,0,531.0,74.0,4.0,10.7,214.0,56.19,45.24
2018,4,12,7,15,584.5,81.0,4.05,10.95,266.5,59.55,48.29
2018,4,12,7,30,638.0,88.0,4.1,11.2,319.0,62.81,51.12
2018,4,12,7,45,673.5,94.5,4.1,11.45,371.0,79.12,52.79
2018,4,12,8,0,709.0,101.0,4.1,11.7,423.0,134.09,80.22
2018,4,12,8,15,711.0,111.0,4.05,11.95,465.0,191.17,123.96
2018,4,12,8,30,713.0,121.0,4.0,12.2,507.0,248.35,173.87
2018,4,12,8,45,650.0,150.5,3.95,12.4,526.0,303.25,225.8
2018,4,12,9,0,587.0,180.0,3.9,12.6,545.0,350.33,270.09
2018,4,12,9,15,486.0,229.0,3.85,12.8,545.0,388.36,305.53
2018,4,12,9,30,385.0,278.0,3.8,13.0,545.0,415.66,329.92
2018,4,12,9,45,301.5,291.0,3.75,13.2,506.5,410.34,327.14
2018,4,12,10,0,218.0,304.0,3.7,13.4,468.0,395.34,315.59
2018,4,12,10,15,375.0,273.0,3.7,13.55,568.5,486.59,388.88
2018,4,12,10,30,532.0,242.0,3.7,13.7,669.0,589.42,469.8
2018,4,12,10,45,469.5,278.5,3.7,13.9,663.0,607.79,482.18
2018,4,12,11,0,407.0,315.0,3.7,14.1,657.0,619.76,489.61
2018,4,12,11,15,444.5,310.5,3.75,14.15,689.5,668.92,527.21
2018,4,12,11,30,482.0,306.0,3.8,14.2,722.0,719.28,565.09
2018,4,12,11,45,537.0,288.5,3.9,14.25,755.5,773.17,605.96
2018,4,12,12,0,592.0,271.0,4.0,14.3,789.0,830.35,648.75
2018,4,12,12,15,686.5,233.5,4.15,14.3,833.5,903.83,704.29
2018,4,12,12,30,781.0,196.0,4.3,14.3,878.0,969.14,750.92
2018,4,12,12,45,771.0,200.0,4.45,14.35,867.0,989.81,766.36
2018,4,12,13,0,761.0,204.0,4.6,14.4,856.0,999.33,774.48
2018,4,12,13,15,795.5,184.5,4.65,14.35,854.5,1016.67,787.7
2018,4,12,13,30,830.0,165.0,4.7,14.3,853.0,1039.43,804.79
2018,4,12,13,45,825.5,161.0,4.8,14.25,828.5,1034.98,803.47
2018,4,12,14,0,821.0,157.0,4.9,14.2,804.0,1026.77,799.81
2018,4,12,14,15,811.0,154.0,4.9,14.15,772.0,1010.39,789.64
2018,4,12,14,30,801.0,151.0,4.9,14.1,740.0,990.5,777.12
2018,4,12,14,45,789.0,147.0,4.95,14.0,702.0,964.21,760.64
2018,4,12,15,0,777.0,143.0,5.0,13.9,664.0,941.62,746.81
2018,4,12,15,15,757.5,139.5,5.0,13.9,620.5,902.89,720.5
2018,4,12,15,30,738.0,136.0,5.0,13.9,577.0,861.88,692.39
2018,4,12,15,45,717.0,130.0,4.95,13.65,530.0,814.65,659.67
2018,4,12,16,0,696.0,124.0,4.9,13.4,483.0,765.88,625.34
2018,4,12,16,15,666.5,118.0,4.85,13.25,433.0,708.94,583.9
2018,4,12,16,30,637.0,112.0,4.8,13.1,383.0,651.75,541.44
2018,4,12,16,45,595.5,104.0,4.7,12.9,331.0,583.69,488.19
2018,4,12,17,0,554.0,96.0,4.6,12.7,279.0,517.24,434.51
2018,4,12,17,15,492.0,86.5,4.45,12.3,228.0,434.77,366.13
2018,4,12,17,30,430.0,77.0,4.3,11.9,177.0,362.6,304.0
2018,4,12,17,45,342.0,64.5,4.1,11.55,131.0,278.84,230.32
2018,4,12,18,0,254.0,52.0,3.9,11.2,85.0,204.67,163.16
2018,4,12,18,15,156.5,35.0,3.85,10.95,52.5,129.18,83.27
2018,4,12,18,30,59.0,18.0,3.8,10.7,20.0,37.29,0.0
2018,4,12,18,45,29.5,9.0,3.75,10.45,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.6,7.65,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.6,8.1,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.0,2.55,8.55,21.0,14.55,0.0
2018,4,13,6,0,143.0,29.0,2.5,9.0,39.0,22.89,6.12
2018,4,13,6,15,254.0,43.0,2.55,9.55,78.5,33.44,23.28
2018,4,13,6,30,365.0,57.0,2.6,10.1,118.0,43.7,33.37
2018,4,13,6,45,446.5,66.0,2.65,10.65,167.0,51.5,40.8
2018,4,13,7,0,528.0,75.0,2.7,11.2,216.0,56.77,45.7
2018,4,13,7,15,582.0,81.5,2.85,11.75,268.5,59.7,48.28
2018,4,13,7,30,636.0,88.0,3.0,12.3,321.0,62.56,50.67
2018,4,13,7,45,674.5,93.5,3.1,12.9,373.5,79.87,52.1
2018,4,13,8,0,713.0,99.0,3.2,13.5,426.0,134.42,79.39
2018,4,13,8,15,740.0,103.0,3.2,13.9,476.0,190.85,121.36
2018,4,13,8,30,767.0,107.0,3.2,14.3,526.0,254.88,175.57
2018,4,13,8,45,787.0,110.5,3.2,14.7,572.5,314.27,228.34
2018,4,13,9,0,807.0,114.0,3.2,15.1,619.0,375.37,282.48
2018,4,13,9,15,825.0,115.5,3.15,15.4,661.5,435.35,334.78
2018,4,13,9,30,843.0,117.0,3.1,15.7,704.0,496.18,386.21
2018,4,13,9,45,860.0,116.5,3.05,16.05,741.5,555.22,434.57
2018,4,13,10,0,877.0,116.0,3.0,16.4,779.0,614.13,481.2
2018,4,13,10,15,884.5,117.0,2.95,16.65,808.0,667.46,522.35
2018,4,13,10,30,892.0,118.0,2.9,16.9,837.0,719.28,561.13
2018,4,13,10,45,896.0,120.0,2.85,17.15,858.5,767.75,596.15
2018,4,13,11,0,900.0,122.0,2.8,17.4,880.0,813.97,627.09
2018,4,13,11,15,902.5,123.5,2.8,17.6,894.5,856.07,655.19
2018,4,13,11,30,905.0,125.0,2.8,17.8,909.0,895.43,681.15
2018,4,13,11,45,905.5,126.0,2.75,18.0,915.5,929.63,703.0
2018,4,13,12,0,906.0,127.0,2.7,18.2,922.0,960.64,722.55
