Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,15,905.0,126.5,2.75,18.35,920.0,985.43,738.9
2018,4,13,12,30,904.0,126.0,2.8,18.5,918.0,1006.67,752.99
2018,4,13,12,45,901.5,125.5,2.8,18.6,908.0,1022.8,763.46
2018,4,13,13,0,899.0,125.0,2.8,18.7,898.0,1035.18,771.59
2018,4,13,13,15,894.0,124.5,2.8,18.8,880.5,1041.24,775.72
2018,4,13,13,30,889.0,124.0,2.8,18.9,863.0,1043.46,777.51
2018,4,13,13,45,881.0,123.5,2.85,18.95,838.0,1038.8,775.59
2018,4,13,14,0,873.0,123.0,2.9,19.0,813.0,1030.38,771.37
2018,4,13,14,15,844.0,129.5,2.9,18.95,775.0,1016.39,763.42
2018,4,13,14,30,815.0,136.0,2.9,18.9,737.0,987.78,745.77
2018,4,13,14,45,807.0,131.0,2.9,18.85,700.5,964.01,731.52
2018,4,13,15,0,799.0,126.0,2.9,18.8,664.0,936.95,714.97
2018,4,13,15,15,773.0,124.0,2.9,18.8,617.0,893.22,686.69
2018,4,13,15,30,747.0,122.0,2.9,18.8,570.0,853.01,660.71
2018,4,13,15,45,748.5,112.5,2.9,18.5,531.0,821.13,641.06
2018,4,13,16,0,750.0,103.0,2.9,18.2,492.0,786.17,618.86
2018,4,13,16,15,705.0,100.0,2.9,17.8,436.0,718.47,572.45
2018,4,13,16,30,660.0,97.0,2.9,17.4,380.0,651.67,525.6
2018,4,13,16,45,623.0,90.0,2.9,17.0,329.5,587.34,478.86
2018,4,13,17,0,586.0,83.0,2.9,16.6,279.0,524.3,430.35
2018,4,13,17,15,511.0,74.5,2.9,16.0,224.0,437.16,360.81
2018,4,13,17,30,436.0,66.0,2.9,15.4,169.0,356.08,293.57
2018,4,13,17,45,385.5,56.0,2.9,14.75,130.0,292.96,238.71
2018,4,13,18,0,335.0,46.0,2.9,14.1,91.0,234.29,185.12
2018,4,13,18,15,219.0,32.0,2.85,13.7,56.5,151.27,100.21
2018,4,13,18,30,103.0,18.0,2.8,13.3,22.0,52.85,0.0
2018,4,13,18,45,51.5,9.0,2.75,12.9,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.1,9.85,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.1,10.3,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,2.05,10.7,24.0,16.37,0.0
2018,4,14,6,0,178.0,31.0,2.0,11.1,44.0,24.48,9.19
2018,4,14,6,15,289.5,43.0,2.0,11.55,84.0,33.44,23.25
2018,4,14,6,30,401.0,55.0,2.0,12.0,124.0,44.08,33.51
2018,4,14,6,45,477.0,63.0,2.0,12.5,173.0,48.71,38.04
2018,4,14,7,0,553.0,71.0,2.0,13.0,222.0,53.27,42.26
2018,4,14,7,15,604.0,78.0,1.95,13.5,274.5,56.78,45.34
2018,4,14,7,30,655.0,85.0,1.9,14.0,327.0,60.15,48.18
2018,4,14,7,45,691.5,89.5,1.85,14.45,379.0,78.84,49.67
2018,4,14,8,0,728.0,94.0,1.8,14.9,431.0,133.51,77.17
2018,4,14,8,15,754.5,97.0,1.7,15.45,480.5,194.71,122.78
2018,4,14,8,30,781.0,100.0,1.6,16.0,530.0,253.56,172.07
2018,4,14,8,45,802.0,103.0,1.55,16.5,577.0,313.6,224.39
2018,4,14,9,0,823.0,106.0,1.5,17.0,624.0,375.43,277.77
2018,4,14,9,15,840.5,107.5,1.4,17.45,667.0,436.02,328.79
2018,4,14,9,30,858.0,109.0,1.3,17.9,710.0,497.35,378.42
2018,4,14,9,45,873.0,109.0,1.25,18.35,747.0,557.44,425.36
2018,4,14,10,0,888.0,109.0,1.2,18.8,784.0,615.5,468.98
2018,4,14,10,15,896.5,110.0,1.25,19.05,813.5,669.85,509.51
2018,4,14,10,30,905.0,111.0,1.3,19.3,843.0,722.76,547.87
2018,4,14,10,45,911.0,111.5,1.3,19.55,865.5,771.73,581.44
2018,4,14,11,0,917.0,112.0,1.3,19.8,888.0,818.55,611.44
2018,4,14,11,15,920.0,113.0,1.4,19.95,902.5,861.06,639.69
2018,4,14,11,30,923.0,114.0,1.5,20.1,917.0,900.79,665.99
2018,4,14,11,45,925.0,114.0,1.55,20.25,924.0,935.72,688.42
2018,4,14,12,0,927.0,114.0,1.6,20.4,931.0,967.45,708.74
2018,4,14,12,15,927.5,114.5,1.7,20.4,930.5,994.94,727.46
2018,4,14,12,30,928.0,115.0,1.8,20.4,930.0,1018.89,744.02
2018,4,14,12,45,926.0,114.5,1.95,20.45,920.5,1035.72,756.67
2018,4,14,13,0,924.0,114.0,2.1,20.5,911.0,1048.72,767.03
2018,4,14,13,15,920.0,113.0,2.2,20.45,893.5,1055.3,773.06
2018,4,14,13,30,916.0,112.0,2.3,20.4,876.0,1057.92,776.75
2018,4,14,13,45,910.0,110.5,2.4,20.35,851.0,1054.04,776.38
2018,4,14,14,0,904.0,109.0,2.5,20.3,826.0,1046.26,773.63
2018,4,14,14,15,895.0,107.5,2.6,20.2,794.0,1031.64,766.65
2018,4,14,14,30,886.0,106.0,2.7,20.1,762.0,1013.35,757.32
2018,4,14,14,45,874.0,104.5,2.8,19.95,724.0,988.6,743.8
2018,4,14,15,0,862.0,103.0,2.9,19.8,686.0,960.62,728.03
2018,4,14,15,15,846.5,100.0,2.9,19.8,642.0,934.1,711.93
2018,4,14,15,30,831.0,97.0,2.9,19.8,598.0,894.98,687.02
2018,4,14,15,45,808.5,95.0,3.1,19.25,550.0,848.42,659.41
2018,4,14,16,0,786.0,93.0,3.3,18.7,502.0,800.14,629.68
2018,4,14,16,15,755.5,89.5,3.35,18.25,450.5,742.2,590.92
2018,4,14,16,30,725.0,86.0,3.4,17.8,399.0,687.88,553.81
2018,4,14,16,45,677.5,82.0,3.45,17.35,344.5,616.89,502.73
2018,4,14,17,0,630.0,78.0,3.5,16.9,290.0,547.96,450.17
2018,4,14,17,15,526.0,67.5,3.45,16.3,223.5,438.05,362.32
2018,4,14,17,30,422.0,57.0,3.4,15.7,157.0,337.3,278.86
2018,4,14,17,45,378.0,52.5,3.35,15.15,125.5,285.12,232.62
2018,4,14,18,0,334.0,48.0,3.3,14.6,94.0,235.92,186.63
2018,4,14,18,15,218.5,34.0,3.25,14.35,59.0,154.36,104.94
2018,4,14,18,30,103.0,20.0,3.2,14.1,24.0,54.63,0.0
2018,4,14,18,45,51.5,10.0,3.2,13.85,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.3,11.1,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.4,11.3,3.0,0.0,0.0
2018,4,15,5,45,77.5,16.0,2.5,11.5,21.5,14.55,0.0
2018,4,15,6,0,146.0,29.0,2.6,11.7,40.0,22.76,9.68
2018,4,15,6,15,279.0,42.5,2.75,12.0,84.5,32.95,22.91
2018,4,15,6,30,412.0,56.0,2.9,12.3,129.0,44.77,34.13
2018,4,15,6,45,340.5,64.0,3.05,12.65,137.5,47.72,37.16
2018,4,15,7,0,269.0,72.0,3.2,13.0,146.0,52.14,41.25
2018,4,15,7,15,152.0,86.5,3.25,13.3,130.0,65.45,53.11
2018,4,15,7,30,35.0,101.0,3.3,13.6,114.0,83.87,69.29
2018,4,15,7,45,56.0,141.0,3.4,13.95,165.5,114.77,90.79
2018,4,15,8,0,77.0,181.0,3.5,14.3,217.0,151.3,118.6
2018,4,15,8,15,92.5,207.0,3.6,14.5,255.0,181.06,141.6
2018,4,15,8,30,108.0,233.0,3.7,14.7,293.0,209.61,164.17
2018,4,15,8,45,98.0,254.5,3.8,14.95,312.5,237.43,187.22
2018,4,15,9,0,88.0,276.0,3.9,15.2,332.0,260.54,206.14
2018,4,15,9,15,115.0,300.0,4.0,15.35,378.0,298.2,235.92
2018,4,15,9,30,142.0,324.0,4.1,15.5,424.0,341.76,270.32
2018,4,15,9,45,146.0,342.5,4.2,15.65,450.0,372.27,294.36
2018,4,15,10,0,150.0,361.0,4.3,15.8,476.0,403.3,318.57
2018,4,15,10,15,370.0,302.0,4.35,15.85,599.0,506.17,401.1
2018,4,15,10,30,590.0,243.0,4.4,15.9,722.0,632.49,500.37
2018,4,15,10,45,710.0,199.5,4.45,15.95,791.5,713.34,563.13
2018,4,15,11,0,830.0,156.0,4.5,16.0,861.0,798.41,628.03
2018,4,15,11,15,846.5,150.0,4.6,16.0,879.0,843.19,660.1
2018,4,15,11,30,863.0,144.0,4.7,16.0,897.0,878.72,685.65
2018,4,15,11,45,881.0,135.0,4.75,16.0,909.0,917.6,713.26
2018,4,15,12,0,899.0,126.0,4.8,16.0,921.0,954.11,739.09
2018,4,15,12,15,827.5,161.5,4.95,15.9,892.0,958.2,743.15
2018,4,15,12,30,756.0,197.0,5.1,15.8,863.0,954.03,741.67
2018,4,15,12,45,517.0,296.0,5.2,15.7,749.5,834.6,653.05
2018,4,15,13,0,278.0,395.0,5.3,15.6,636.0,696.5,545.95
2018,4,15,13,15,204.0,398.0,5.4,15.4,573.0,616.37,485.86
2018,4,15,13,30,130.0,401.0,5.5,15.2,510.0,549.82,434.27
2018,4,15,13,45,135.5,391.5,5.55,15.0,502.0,549.15,435.21
2018,4,15,14,0,141.0,382.0,5.6,14.8,494.0,547.66,435.36
2018,4,15,14,15,96.5,322.0,5.7,14.6,397.5,420.84,337.43
2018,4,15,14,30,52.0,262.0,5.8,14.4,301.0,312.47,251.5
2018,4,15,14,45,27.5,208.0,5.85,14.2,228.5,231.48,186.32
2018,4,15,15,0,3.0,154.0,5.9,14.0,156.0,142.8,113.39
2018,4,15,15,15,57.5,178.5,5.9,14.0,213.5,229.53,187.39
2018,4,15,15,30,112.0,203.0,5.9,14.0,271.0,321.58,264.54
2018,4,15,15,45,206.0,196.5,5.85,13.55,309.0,412.04,341.57
2018,4,15,16,0,300.0,190.0,5.8,13.1,347.0,479.29,399.36
2018,4,15,16,15,348.5,169.5,5.7,12.85,334.0,485.08,406.31
2018,4,15,16,30,397.0,149.0,5.6,12.6,321.0,501.35,421.26
2018,4,15,16,45,366.5,132.5,5.5,12.4,275.5,442.96,373.94
2018,4,15,17,0,336.0,116.0,5.4,12.2,230.0,386.09,326.97
2018,4,15,17,15,293.0,99.0,5.2,11.9,186.0,309.7,262.55
2018,4,15,17,30,250.0,82.0,5.0,11.6,142.0,250.8,211.18
2018,4,15,17,45,203.0,65.0,4.85,11.3,106.0,193.79,160.34
2018,4,15,18,0,156.0,48.0,4.7,11.0,70.0,141.56,112.83
2018,4,15,18,15,97.0,31.5,4.55,10.8,43.5,90.25,61.95
2018,4,15,18,30,38.0,15.0,4.4,10.6,17.0,27.08,0.0
2018,4,15,18,45,19.0,7.5,4.3,10.45,8.5,6.82,0.0
2018,4,15,19,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.55,9.45,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.6,9.6,1.0,0.0,0.0
2018,4,16,5,45,40.5,13.0,2.6,9.8,16.5,11.82,0.0
2018,4,16,6,0,81.0,25.0,2.6,10.0,32.0,20.36,9.16
2018,4,16,6,15,88.0,36.0,2.75,10.15,48.0,28.97,19.74
2018,4,16,6,30,95.0,47.0,2.9,10.3,64.0,37.32,27.82
2018,4,16,6,45,61.0,34.0,3.05,10.4,46.5,27.26,19.07
2018,4,16,7,0,27.0,21.0,3.2,10.5,29.0,18.47,11.17
2018,4,16,7,15,20.0,42.5,3.3,10.55,49.0,38.1,29.0
2018,4,16,7,30,13.0,64.0,3.4,10.6,69.0,55.78,44.89
2018,4,16,7,45,53.5,127.5,3.5,10.6,152.0,105.74,84.29
2018,4,16,8,0,94.0,191.0,3.6,10.6,235.0,159.95,126.77
2018,4,16,8,15,210.5,207.0,3.65,10.65,320.0,196.17,150.9
2018,4,16,8,30,327.0,223.0,3.7,10.7,405.0,247.94,189.63
2018,4,16,8,45,314.5,240.0,3.75,10.7,427.0,282.71,220.62
2018,4,16,9,0,302.0,257.0,3.8,10.7,449.0,315.92,250.08
2018,4,16,9,15,246.5,291.5,3.85,10.75,455.0,343.81,274.95
2018,4,16,9,30,191.0,326.0,3.9,10.8,461.0,366.39,294.2
2018,4,16,9,45,205.5,342.5,3.95,10.85,494.5,403.53,324.18
2018,4,16,10,0,220.0,359.0,4.0,10.9,528.0,442.18,354.96
2018,4,16,10,15,278.0,362.0,4.0,10.9,583.5,500.41,401.25
2018,4,16,10,30,336.0,365.0,4.0,10.9,639.0,562.49,450.03
2018,4,16,10,45,289.5,354.0,4.05,10.95,594.5,540.59,432.91
2018,4,16,11,0,243.0,343.0,4.1,11.0,550.0,513.05,411.51
2018,4,16,11,15,150.5,310.5,4.1,11.05,439.5,415.72,334.52
2018,4,16,11,30,58.0,278.0,4.1,11.1,329.0,306.7,246.42
2018,4,16,11,45,149.5,345.5,4.1,11.1,478.0,466.39,374.44
2018,4,16,12,0,241.0,413.0,4.1,11.1,627.0,635.91,504.48
2018,4,16,12,15,333.5,392.0,4.15,11.1,687.5,714.21,565.02
2018,4,16,12,30,426.0,371.0,4.2,11.1,748.0,806.64,635.28
2018,4,16,12,45,408.0,366.0,4.2,11.1,724.0,797.63,628.16
2018,4,16,13,0,390.0,361.0,4.2,11.1,700.0,772.07,609.94
2018,4,16,13,15,259.0,373.0,4.25,11.15,596.0,661.27,524.98
2018,4,16,13,30,128.0,385.0,4.3,11.2,492.0,530.18,422.67
2018,4,16,13,45,248.0,353.5,4.35,11.2,554.0,639.15,520.52
2018,4,16,14,0,368.0,322.0,4.4,11.2,616.0,729.06,582.78
2018,4,16,14,15,583.0,233.0,4.45,11.2,677.5,872.63,695.83
2018,4,16,14,30,798.0,144.0,4.5,11.2,739.0,978.76,774.39
2018,4,16,14,45,839.0,119.5,4.6,11.2,717.0,981.31,777.81
2018,4,16,15,0,880.0,95.0,4.7,11.2,695.0,967.92,770.67
2018,4,16,15,15,865.0,93.0,4.7,11.2,651.5,932.96,747.14
2018,4,16,15,30,850.0,91.0,4.7,11.2,608.0,904.18,728.19
2018,4,16,15,45,832.5,87.5,4.75,11.15,560.5,859.63,697.81
2018,4,16,16,0,815.0,84.0,4.8,11.1,513.0,813.03,665.48
2018,4,16,16,15,740.5,89.0,4.75,11.0,449.0,728.51,602.9
2018,4,16,16,30,666.0,94.0,4.7,10.9,385.0,651.2,544.62
2018,4,16,16,45,662.5,82.0,4.6,10.8,340.0,604.97,509.52
2018,4,16,17,0,659.0,70.0,4.5,10.7,295.0,556.87,470.99
2018,4,16,17,15,624.0,63.5,4.35,10.45,247.5,494.21,418.43
2018,4,16,17,30,589.0,57.0,4.2,10.2,200.0,433.44,365.41
2018,4,16,17,45,502.0,50.0,4.0,10.0,151.0,346.92,288.83
2018,4,16,18,0,415.0,43.0,3.8,9.8,102.0,268.62,217.29
2018,4,16,18,15,267.0,31.5,3.7,9.6,63.5,169.75,122.5
2018,4,16,18,30,119.0,20.0,3.6,9.4,25.0,76.01,0.0
2018,4,16,18,45,59.5,10.0,3.5,9.2,12.5,9.1,0.0
2018,4,16,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,2.0,7.0,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,2.0,7.3,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.5,1.95,7.65,30.5,18.65,0.0
2018,4,17,6,0,244.0,34.0,1.9,8.0,55.0,26.78,14.96
2018,4,17,6,15,353.0,44.5,1.9,8.35,98.0,36.28,26.45
2018,4,17,6,30,462.0,55.0,1.9,8.7,141.0,43.53,33.65
2018,4,17,6,45,529.5,63.5,1.9,9.05,191.5,48.68,38.65
2018,4,17,7,0,597.0,72.0,1.9,9.4,242.0,53.68,43.28
2018,4,17,7,15,645.0,78.0,1.9,9.85,295.5,56.4,45.66
2018,4,17,7,30,693.0,84.0,1.9,10.3,349.0,59.04,47.87
2018,4,17,7,45,725.5,89.0,1.9,10.75,401.5,84.08,51.51
2018,4,17,8,0,758.0,94.0,1.9,11.2,454.0,146.23,86.89
2018,4,17,8,15,782.0,97.5,1.85,11.6,504.0,203.93,131.03
2018,4,17,8,30,806.0,101.0,1.8,12.0,554.0,264.31,182.93
2018,4,17,8,45,824.0,104.0,1.75,12.45,600.5,324.94,236.86
2018,4,17,9,0,842.0,107.0,1.7,12.9,647.0,386.94,291.41
2018,4,17,9,15,857.5,109.5,1.55,13.2,689.5,448.57,344.11
2018,4,17,9,30,873.0,112.0,1.4,13.5,732.0,512.42,396.35
2018,4,17,9,45,885.5,112.5,1.3,13.85,768.5,570.53,442.34
2018,4,17,10,0,898.0,113.0,1.2,14.2,805.0,628.1,485.97
2018,4,17,10,15,905.0,115.0,1.1,14.45,834.5,682.7,525.73
2018,4,17,10,30,912.0,117.0,1.0,14.7,864.0,735.71,562.71
2018,4,17,10,45,916.5,118.5,0.85,15.0,886.0,784.63,594.06
2018,4,17,11,0,921.0,120.0,0.7,15.3,908.0,831.28,621.15
2018,4,17,11,15,924.0,121.0,0.65,15.45,922.5,873.78,646.79
2018,4,17,11,30,927.0,122.0,0.6,15.6,937.0,913.49,670.21
2018,4,17,11,45,928.5,122.5,0.6,15.8,943.5,948.44,691.21
2018,4,17,12,0,930.0,123.0,0.6,16.0,950.0,980.17,710.08
2018,4,17,12,15,929.0,123.0,0.65,16.15,948.0,1005.69,726.31
2018,4,17,12,30,928.0,123.0,0.7,16.3,946.0,1027.6,740.43
2018,4,17,12,45,924.5,123.5,0.75,16.4,936.0,1043.87,751.33
2018,4,17,13,0,921.0,124.0,0.8,16.5,926.0,1056.29,760.05
2018,4,17,13,15,915.5,124.5,0.9,16.55,908.5,1062.83,766.61
2018,4,17,13,30,910.0,125.0,1.0,16.6,891.0,1065.47,770.91
2018,4,17,13,45,901.5,124.5,1.1,16.6,865.0,1060.11,770.48
2018,4,17,14,0,893.0,124.0,1.2,16.6,839.0,1050.92,767.76
2018,4,17,14,15,884.5,122.0,1.4,16.55,807.0,1036.36,763.6
2018,4,17,14,30,876.0,120.0,1.6,16.5,775.0,1018.16,756.77
2018,4,17,14,45,861.0,117.5,1.8,16.4,734.5,1000.19,749.9
2018,4,17,15,0,846.0,115.0,2.0,16.3,694.0,968.07,733.19
2018,4,17,15,15,823.0,114.5,2.0,16.3,648.0,927.8,708.03
2018,4,17,15,30,800.0,114.0,2.0,16.3,602.0,885.22,681.09
2018,4,17,15,45,778.5,109.5,2.35,16.0,553.5,837.44,653.99
2018,4,17,16,0,757.0,105.0,2.7,15.7,505.0,792.55,627.48
2018,4,17,16,15,737.5,100.0,2.85,15.4,457.5,742.85,594.97
2018,4,17,16,30,718.0,95.0,3.0,15.1,410.0,692.05,560.61
2018,4,17,16,45,676.0,89.0,3.1,14.8,356.0,622.84,510.71
2018,4,17,17,0,634.0,83.0,3.2,14.5,302.0,555.23,458.82
2018,4,17,17,15,574.5,75.5,3.25,13.9,248.5,476.86,396.34
2018,4,17,17,30,515.0,68.0,3.3,13.3,195.0,402.79,334.73
2018,4,17,17,45,427.5,59.5,3.3,12.75,148.0,317.61,261.46
2018,4,17,18,0,340.0,51.0,3.3,12.2,101.0,240.99,193.27
2018,4,17,18,15,226.0,36.5,3.25,11.85,64.0,158.79,115.13
2018,4,17,18,30,112.0,22.0,3.2,11.5,27.0,76.47,0.0
2018,4,17,18,45,56.0,11.0,3.2,11.15,13.5,26.62,0.0
2018,4,17,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.5,1.8,9.15,1.5,0.0,0.0
2018,4,18,5,30,0.0,3.0,1.8,9.3,3.0,2.73,0.0
2018,4,18,5,45,0.0,9.5,1.75,9.5,9.5,8.64,0.0
2018,4,18,6,0,0.0,16.0,1.7,9.7,16.0,14.07,5.51
2018,4,18,6,15,0.0,26.0,1.7,9.95,26.0,22.9,14.6
2018,4,18,6,30,0.0,36.0,1.7,10.2,36.0,31.74,22.94
2018,4,18,6,45,0.0,50.5,1.65,10.45,50.5,44.59,34.78
2018,4,18,7,0,0.0,65.0,1.6,10.7,65.0,57.0,46.06
2018,4,18,7,15,4.0,88.0,1.6,10.85,89.5,75.86,62.94
2018,4,18,7,30,8.0,111.0,1.6,11.0,114.0,94.36,79.22
2018,4,18,7,45,16.0,139.0,1.6,11.2,146.0,117.27,94.33
2018,4,18,8,0,24.0,167.0,1.6,11.4,178.0,142.27,114.14
2018,4,18,8,15,23.5,179.0,1.6,11.65,191.0,155.17,124.24
2018,4,18,8,30,23.0,191.0,1.6,11.9,204.0,167.9,134.32
2018,4,18,8,45,30.0,221.0,1.6,12.15,239.5,193.17,154.33
2018,4,18,9,0,37.0,251.0,1.6,12.4,275.0,223.86,178.56
2018,4,18,9,15,83.0,288.0,1.65,12.6,346.0,277.64,220.56
2018,4,18,9,30,129.0,325.0,1.7,12.8,417.0,336.81,266.58
2018,4,18,9,45,138.5,344.5,1.7,13.0,448.0,370.18,292.19
2018,4,18,10,0,148.0,364.0,1.7,13.2,479.0,404.74,318.5
2018,4,18,10,15,121.0,375.0,1.75,13.4,471.0,410.08,321.99
2018,4,18,10,30,94.0,386.0,1.8,13.6,463.0,408.95,320.47
2018,4,18,10,45,100.5,400.0,1.9,13.75,484.5,434.6,339.95
2018,4,18,11,0,107.0,414.0,2.0,13.9,506.0,460.84,359.6
2018,4,18,11,15,86.0,408.5,2.1,14.05,483.0,446.94,348.55
2018,4,18,11,30,65.0,403.0,2.2,14.2,460.0,430.8,335.91
2018,4,18,11,45,52.5,388.0,2.3,14.35,434.5,410.98,320.73
2018,4,18,12,0,40.0,373.0,2.4,14.5,409.0,389.65,304.32
2018,4,18,12,15,38.5,370.0,2.5,14.65,404.5,389.24,304.11
2018,4,18,12,30,37.0,367.0,2.6,14.8,400.0,388.44,303.53
2018,4,18,12,45,101.5,385.0,2.65,14.9,474.0,488.41,381.34
2018,4,18,13,0,166.0,403.0,2.7,15.0,548.0,576.68,448.45
2018,4,18,13,15,213.0,397.5,2.75,15.05,580.0,623.82,484.41
2018,4,18,13,30,260.0,392.0,2.8,15.1,612.0,687.55,532.08
2018,4,18,13,45,227.5,383.5,2.85,15.15,572.0,632.51,491.85
2018,4,18,14,0,195.0,375.0,2.9,15.2,532.0,593.25,463.22
2018,4,18,14,15,298.5,323.0,2.9,15.1,552.5,660.0,517.1
2018,4,18,14,30,402.0,271.0,2.9,15.0,573.0,723.01,566.95
2018,4,18,14,45,586.5,204.0,2.9,14.95,619.5,833.3,652.14
2018,4,18,15,0,771.0,137.0,2.9,14.9,666.0,920.24,714.47
2018,4,18,15,15,821.5,113.0,2.9,14.9,644.5,924.19,718.14
2018,4,18,15,30,872.0,89.0,2.9,14.9,623.0,912.1,711.5
2018,4,18,15,45,856.5,85.5,2.85,14.55,576.0,869.05,683.6
2018,4,18,16,0,841.0,82.0,2.8,14.2,529.0,831.66,659.67
2018,4,18,16,15,816.5,78.5,2.75,13.95,477.0,776.66,622.15
2018,4,18,16,30,792.0,75.0,2.7,13.7,425.0,720.7,583.22
2018,4,18,16,45,755.5,70.5,2.65,13.4,370.5,654.21,535.33
2018,4,18,17,0,719.0,66.0,2.6,13.1,316.0,588.59,486.3
2018,4,18,17,15,624.5,66.0,2.5,12.55,257.0,496.69,412.65
2018,4,18,17,30,530.0,66.0,2.4,12.0,198.0,408.92,339.82
2018,4,18,17,45,381.0,58.0,2.25,11.45,141.5,287.85,237.47
2018,4,18,18,0,232.0,50.0,2.1,10.9,85.0,188.41,151.25
2018,4,18,18,15,158.5,35.0,2.1,10.55,54.5,128.18,93.81
2018,4,18,18,30,85.0,20.0,2.1,10.2,24.0,59.39,0.0
2018,4,18,18,45,42.5,10.0,2.1,9.8,12.0,21.69,0.0
2018,4,18,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.15,8.05,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.2,8.6,8.0,7.28,0.0
2018,4,19,5,45,184.5,21.0,2.3,9.15,35.5,18.03,0.0
2018,4,19,6,0,311.0,34.0,2.4,9.7,63.0,28.43,17.43
2018,4,19,6,15,414.5,42.5,2.5,10.2,107.0,34.13,24.51
2018,4,19,6,30,518.0,51.0,2.6,10.7,151.0,39.78,30.09
2018,4,19,6,45,579.0,58.0,2.75,11.25,202.0,43.89,34.03
2018,4,19,7,0,640.0,65.0,2.9,11.8,253.0,47.9,37.67
2018,4,19,7,15,682.5,70.0,2.95,12.25,305.5,50.14,39.6
2018,4,19,7,30,725.0,75.0,3.0,12.7,358.0,57.43,45.95
2018,4,19,7,45,754.5,79.5,3.05,13.15,410.5,86.29,50.63
2018,4,19,8,0,784.0,84.0,3.1,13.6,463.0,143.69,82.52
2018,4,19,8,15,807.0,87.0,3.15,14.0,513.0,202.37,127.92
2018,4,19,8,30,830.0,90.0,3.2,14.4,563.0,263.51,180.88
2018,4,19,8,45,847.5,93.0,3.2,14.75,609.5,325.26,236.25
2018,4,19,9,0,865.0,96.0,3.2,15.1,656.0,392.05,295.24
2018,4,19,9,15,880.0,98.0,3.2,15.4,699.0,453.37,348.75
2018,4,19,9,30,895.0,100.0,3.2,15.7,742.0,514.97,400.88
2018,4,19,9,45,906.0,101.0,3.15,16.0,778.0,573.6,448.94
2018,4,19,10,0,917.0,102.0,3.1,16.3,814.0,631.5,494.78
2018,4,19,10,15,924.5,103.0,3.15,16.5,843.5,686.19,537.32
2018,4,19,10,30,932.0,104.0,3.2,16.7,873.0,739.26,577.52
2018,4,19,10,45,937.5,104.5,3.2,16.9,895.0,788.57,612.66
2018,4,19,11,0,943.0,105.0,3.2,17.1,917.0,835.61,644.63
2018,4,19,11,15,946.5,105.0,3.3,17.25,931.5,878.07,673.8
2018,4,19,11,30,950.0,105.0,3.4,17.4,946.0,917.68,700.85
2018,4,19,11,45,952.0,105.5,3.45,17.5,953.0,953.44,724.96
2018,4,19,12,0,954.0,106.0,3.5,17.6,960.0,985.92,746.79
2018,4,19,12,15,951.5,107.0,3.6,17.65,957.5,1011.26,764.29
2018,4,19,12,30,949.0,108.0,3.7,17.7,955.0,1032.86,779.4
2018,4,19,12,45,942.5,110.0,3.8,17.75,943.5,1047.76,790.11
2018,4,19,13,0,936.0,112.0,3.9,17.8,932.0,1058.69,798.34
2018,4,19,13,15,931.0,111.0,3.95,17.8,913.5,1064.01,802.75
2018,4,19,13,30,926.0,110.0,4.0,17.8,895.0,1065.34,804.66
2018,4,19,13,45,921.0,108.5,4.05,17.8,870.0,1062.17,803.72
2018,4,19,14,0,916.0,107.0,4.1,17.8,845.0,1055.07,800.3
2018,4,19,14,15,907.0,106.0,4.1,17.7,813.0,1040.65,792.02
2018,4,19,14,30,898.0,105.0,4.1,17.6,781.0,1022.55,781.37
2018,4,19,14,45,886.5,103.0,4.05,17.55,742.5,997.33,765.44
2018,4,19,15,0,875.0,101.0,4.0,17.5,704.0,968.83,747.31
2018,4,19,15,15,860.0,98.5,4.0,17.5,660.0,933.38,724.44
2018,4,19,15,30,845.0,96.0,4.0,17.5,616.0,904.21,705.93
2018,4,19,15,45,822.0,94.0,3.95,17.25,567.0,856.75,674.5
2018,4,19,16,0,799.0,92.0,3.9,17.0,518.0,807.59,641.48
2018,4,19,16,15,769.0,89.5,3.85,16.65,466.5,750.79,602.44
2018,4,19,16,30,739.0,87.0,3.8,16.3,415.0,693.51,562.17
2018,4,19,16,45,698.0,82.5,3.75,15.95,361.5,629.88,515.93
2018,4,19,17,0,657.0,78.0,3.7,15.6,308.0,563.95,465.27
2018,4,19,17,15,600.0,72.0,3.65,15.0,255.5,488.02,404.6
2018,4,19,17,30,543.0,66.0,3.6,14.4,203.0,416.07,344.74
2018,4,19,17,45,455.5,58.0,3.5,13.75,154.5,330.27,271.28
2018,4,19,18,0,368.0,50.0,3.4,13.1,106.0,252.53,202.49
2018,4,19,18,15,249.5,36.5,3.3,12.75,68.0,167.12,123.54
2018,4,19,18,30,131.0,23.0,3.2,12.4,30.0,85.19,0.0
2018,4,19,18,45,65.5,11.5,3.05,12.0,15.0,29.83,0.0
2018,4,19,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,20,5,15,24.0,4.5,1.8,9.85,4.5,0.0,0.0
2018,4,20,5,30,48.0,9.0,1.7,10.3,9.0,8.19,0.0
2018,4,20,5,45,159.5,22.0,1.65,10.8,35.5,17.48,0.0
2018,4,20,6,0,271.0,35.0,1.6,11.3,62.0,27.44,16.94
2018,4,20,6,15,373.0,45.5,1.55,11.8,106.0,36.56,26.57
2018,4,20,6,30,475.0,56.0,1.5,12.3,150.0,43.81,33.53
2018,4,20,6,45,543.0,62.5,1.5,12.75,200.5,47.29,36.89
2018,4,20,7,0,611.0,69.0,1.5,13.2,251.0,50.75,40.02
2018,4,20,7,15,656.0,74.5,1.5,13.8,303.5,53.22,42.1
2018,4,20,7,30,701.0,80.0,1.5,14.4,356.0,55.61,44.02
2018,4,20,7,45,732.0,84.5,1.5,15.0,408.0,90.79,53.77
2018,4,20,8,0,763.0,89.0,1.5,15.6,460.0,146.93,85.02
2018,4,20,8,15,786.0,92.5,1.5,16.05,509.5,204.68,129.2
2018,4,20,8,30,809.0,96.0,1.5,16.5,559.0,264.94,180.37
2018,4,20,8,45,827.0,98.0,1.55,17.0,604.5,324.71,232.76
2018,4,20,9,0,845.0,100.0,1.6,17.5,650.0,385.8,285.73
2018,4,20,9,15,860.5,101.5,1.7,17.85,692.0,449.4,339.6
2018,4,20,9,30,876.0,103.0,1.8,18.2,734.0,509.66,389.39
2018,4,20,9,45,891.0,101.5,1.85,18.55,770.5,567.14,435.42
2018,4,20,10,0,906.0,100.0,1.9,18.9,807.0,624.27,479.68
2018,4,20,10,15,913.0,101.0,2.0,19.2,835.5,677.95,520.42
2018,4,20,10,30,920.0,102.0,2.1,19.5,864.0,730.0,558.89
2018,4,20,10,45,924.0,103.5,2.15,19.8,885.5,778.46,592.45
2018,4,20,11,0,928.0,105.0,2.2,20.1,907.0,824.58,622.98
2018,4,20,11,15,930.0,105.5,2.3,20.2,920.0,865.59,650.65
2018,4,20,11,30,932.0,106.0,2.4,20.3,933.0,903.71,676.27
2018,4,20,11,45,933.0,106.0,2.45,20.45,939.0,937.41,698.29
2018,4,20,12,0,934.0,106.0,2.5,20.6,945.0,967.84,718.11
2018,4,20,12,15,934.0,106.0,2.6,20.65,943.5,993.92,735.84
2018,4,20,12,30,934.0,106.0,2.7,20.7,942.0,1016.42,751.33
2018,4,20,12,45,932.0,105.5,2.8,20.7,932.0,1032.77,763.05
2018,4,20,13,0,930.0,105.0,2.9,20.7,922.0,1045.29,772.44
2018,4,20,13,15,926.0,104.0,3.0,20.65,904.5,1051.38,777.94
2018,4,20,13,30,922.0,103.0,3.1,20.6,887.0,1053.52,781.04
2018,4,20,13,45,915.5,102.5,3.2,20.5,862.0,1049.76,780.56
2018,4,20,14,0,909.0,102.0,3.3,20.4,837.0,1042.12,777.68
2018,4,20,14,15,900.5,101.0,3.4,20.15,805.5,1028.14,771.12
2018,4,20,14,30,892.0,100.0,3.5,19.9,774.0,1010.5,762.19
2018,4,20,14,45,881.0,98.0,3.6,19.7,736.0,985.77,748.29
2018,4,20,15,0,870.0,96.0,3.7,19.5,698.0,957.76,732.09
2018,4,20,15,15,855.5,94.0,3.7,19.5,655.0,923.4,710.19
2018,4,20,15,30,841.0,92.0,3.7,19.5,612.0,895.19,692.52
2018,4,20,15,45,822.0,89.5,3.85,18.85,564.5,850.78,665.59
2018,4,20,16,0,803.0,87.0,4.0,18.2,517.0,804.46,636.67
2018,4,20,16,15,778.0,83.5,4.0,17.7,467.0,750.45,600.32
2018,4,20,16,30,753.0,80.0,4.0,17.2,417.0,695.64,562.48
2018,4,20,16,45,718.0,75.5,3.95,16.75,364.5,631.92,516.46
2018,4,20,17,0,683.0,71.0,3.9,16.3,312.0,572.45,471.55
2018,4,20,17,15,631.5,65.5,3.8,15.65,260.0,499.53,413.38
2018,4,20,17,30,580.0,60.0,3.7,15.0,208.0,430.1,355.69
2018,4,20,17,45,503.0,52.5,3.6,14.4,159.5,348.84,286.0
2018,4,20,18,0,426.0,45.0,3.5,13.8,111.0,274.8,220.1
2018,4,20,18,15,301.0,33.5,3.4,13.35,71.5,184.87,137.68
2018,4,20,18,30,176.0,22.0,3.3,12.9,32.0,100.06,0.0
2018,4,20,18,45,88.0,11.0,3.2,12.5,16.0,35.98,0.0
2018,4,20,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.8,9.9,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.8,10.4,10.0,9.1,0.0
2018,4,21,5,45,176.0,23.0,1.75,10.9,38.0,18.26,0.0
2018,4,21,6,0,294.0,36.0,1.7,11.4,66.0,29.87,19.28
2018,4,21,6,15,391.0,45.5,1.7,11.85,110.0,36.4,26.48
2018,4,21,6,30,488.0,55.0,1.7,12.3,154.0,42.78,32.65
2018,4,21,6,45,553.5,61.5,1.65,12.7,204.5,46.33,36.05
2018,4,21,7,0,619.0,68.0,1.6,13.1,255.0,49.83,39.22
2018,4,21,7,15,663.0,73.0,1.55,13.6,307.5,51.97,41.02
2018,4,21,7,30,707.0,78.0,1.5,14.1,360.0,54.05,42.68
2018,4,21,7,45,739.5,81.5,1.45,14.55,412.0,90.11,52.39
2018,4,21,8,0,772.0,85.0,1.4,15.0,464.0,146.06,83.9
2018,4,21,8,15,795.0,88.0,1.4,15.5,513.5,203.91,128.45
2018,4,21,8,30,818.0,91.0,1.4,16.0,563.0,264.23,179.86
2018,4,21,8,45,836.0,93.5,1.35,16.55,609.0,324.86,232.85
2018,4,21,9,0,854.0,96.0,1.3,17.1,655.0,390.64,289.03
2018,4,21,9,15,868.0,97.0,1.25,17.6,696.0,449.9,338.73
2018,4,21,9,30,882.0,98.0,1.2,18.1,737.0,509.31,386.68
2018,4,21,9,45,894.0,98.5,1.15,18.65,773.0,567.11,431.4
2018,4,21,10,0,906.0,99.0,1.1,19.2,809.0,624.29,473.79
2018,4,21,10,15,913.0,100.5,1.05,19.75,838.0,678.31,512.18
2018,4,21,10,30,920.0,102.0,1.0,20.3,867.0,730.72,547.94
2018,4,21,10,45,925.0,103.0,0.9,20.85,888.5,779.35,578.02
2018,4,21,11,0,930.0,104.0,0.8,21.4,910.0,825.72,604.76
2018,4,21,11,15,933.0,104.5,0.8,21.75,924.0,867.53,629.97
2018,4,21,11,30,936.0,105.0,0.8,22.1,938.0,906.51,653.1
2018,4,21,11,45,937.5,105.0,0.8,22.45,944.0,940.68,672.97
2018,4,21,12,0,939.0,105.0,0.8,22.8,950.0,971.6,690.71
2018,4,21,12,15,938.5,105.0,0.95,22.9,948.5,997.24,708.84
2018,4,21,12,30,938.0,105.0,1.1,23.0,947.0,1019.27,724.83
2018,4,21,12,45,936.0,104.5,1.3,23.1,937.0,1035.61,738.26
2018,4,21,13,0,934.0,104.0,1.5,23.2,927.0,1048.1,749.3
2018,4,21,13,15,930.0,103.5,1.65,23.15,909.5,1054.69,756.32
2018,4,21,13,30,926.0,103.0,1.8,23.1,892.0,1057.34,760.97
2018,4,21,13,45,919.0,103.0,1.95,23.0,867.0,1053.56,761.78
2018,4,21,14,0,912.0,103.0,2.1,22.9,842.0,1045.93,760.21
2018,4,21,14,15,903.5,101.5,2.2,22.75,810.0,1031.33,753.72
2018,4,21,14,30,895.0,100.0,2.3,22.6,778.0,1013.07,744.92
2018,4,21,14,45,882.5,98.5,2.45,22.45,739.5,987.36,731.71
2018,4,21,15,0,870.0,97.0,2.6,22.3,701.0,958.44,716.2
2018,4,21,15,15,855.0,95.5,2.6,22.3,658.0,924.19,695.14
2018,4,21,15,30,840.0,94.0,2.6,22.3,615.0,896.17,678.22
2018,4,21,15,45,817.5,92.0,2.7,21.8,566.5,849.3,650.11
2018,4,21,16,0,795.0,90.0,2.8,21.3,518.0,800.75,620.23
2018,4,21,16,15,767.0,87.5,2.85,20.8,467.5,745.78,584.61
2018,4,21,16,30,739.0,85.0,2.9,20.3,417.0,690.23,547.55
2018,4,21,16,45,703.5,80.5,2.9,19.8,365.0,630.31,505.82
2018,4,21,17,0,668.0,76.0,2.9,19.3,313.0,567.97,459.75
2018,4,21,17,15,617.5,70.0,2.9,18.55,261.5,495.75,403.82
2018,4,21,17,30,567.0,64.0,2.9,17.8,210.0,426.89,348.08
2018,4,21,17,45,490.5,56.0,2.85,17.0,161.5,345.87,280.14
2018,4,21,18,0,414.0,48.0,2.8,16.2,113.0,271.94,215.67
2018,4,21,18,15,290.0,35.5,2.8,15.7,73.0,181.97,135.1
2018,4,21,18,30,166.0,23.0,2.8,15.2,33.0,98.2,10.97
2018,4,21,18,45,83.0,11.5,2.8,14.65,16.5,34.92,0.0
2018,4,21,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,5,15,21.5,5.0,1.95,10.2,5.0,0.0,0.0
2018,4,22,5,30,43.0,10.0,1.9,10.7,10.0,9.1,0.0
2018,4,22,5,45,149.0,26.5,1.9,11.2,40.0,21.01,0.0
2018,4,22,6,0,255.0,43.0,1.9,11.7,70.0,33.63,22.67
2018,4,22,6,15,357.5,54.0,1.95,12.2,115.0,41.58,31.05
2018,4,22,6,30,460.0,65.0,2.0,12.7,160.0,51.37,40.25
2018,4,22,6,45,506.0,74.5,2.0,13.15,206.5,56.94,45.45
2018,4,22,7,0,552.0,84.0,2.0,13.6,253.0,62.26,50.21
2018,4,22,7,15,575.5,94.0,1.9,14.15,299.0,67.58,54.76
2018,4,22,7,30,599.0,104.0,1.8,14.7,345.0,72.56,58.89
2018,4,22,7,45,567.5,125.5,1.75,15.2,378.5,111.62,73.93
2018,4,22,8,0,536.0,147.0,1.7,15.7,412.0,163.65,107.92
2018,4,22,8,15,548.5,158.5,1.6,16.15,453.5,212.61,145.74
2018,4,22,8,30,561.0,170.0,1.5,16.6,495.0,263.06,187.88
2018,4,22,8,45,631.5,164.0,1.45,17.1,557.5,318.7,233.23
2018,4,22,9,0,702.0,158.0,1.4,17.6,620.0,381.48,284.43
2018,4,22,9,15,757.0,150.0,1.4,18.0,676.0,443.53,334.98
2018,4,22,9,30,812.0,142.0,1.4,18.4,732.0,512.98,389.84
2018,4,22,9,45,762.5,169.5,1.35,18.85,745.0,557.22,424.23
2018,4,22,10,0,713.0,197.0,1.3,19.3,758.0,597.49,453.98
2018,4,22,10,15,621.5,249.5,1.3,19.75,751.0,626.16,473.67
2018,4,22,10,30,530.0,302.0,1.3,20.2,744.0,644.42,484.9
2018,4,22,10,45,508.0,320.0,1.25,20.65,752.5,674.87,504.75
2018,4,22,11,0,486.0,338.0,1.2,21.1,761.0,702.28,521.77
2018,4,22,11,15,497.0,341.5,1.2,21.45,780.0,740.56,547.14
2018,4,22,11,30,508.0,345.0,1.2,21.8,799.0,778.04,571.42
2018,4,22,11,45,495.5,352.0,1.2,22.15,797.0,796.91,582.62
2018,4,22,12,0,483.0,359.0,1.2,22.5,795.0,813.17,592.17
2018,4,22,12,15,577.5,312.0,1.25,22.7,832.5,875.29,635.54
2018,4,22,12,30,672.0,265.0,1.3,22.9,870.0,940.51,679.72
2018,4,22,12,45,795.5,196.5,1.35,23.15,905.0,1001.66,718.73
2018,4,22,13,0,919.0,128.0,1.4,23.4,940.0,1057.82,753.42
2018,4,22,13,15,891.5,138.5,1.5,23.4,913.5,1052.15,751.38
2018,4,22,13,30,864.0,149.0,1.6,23.4,887.0,1054.97,755.49
2018,4,22,13,45,884.5,133.5,1.7,23.45,870.5,1050.89,755.11
2018,4,22,14,0,905.0,118.0,1.8,23.5,854.0,1054.89,759.96
2018,4,22,14,15,895.5,116.5,1.9,23.45,821.0,1039.5,752.85
2018,4,22,14,30,886.0,115.0,2.0,23.4,788.0,1020.48,743.61
2018,4,22,14,45,857.0,119.0,2.05,23.3,743.5,995.64,730.12
2018,4,22,15,0,828.0,123.0,2.1,23.2,699.0,957.47,707.85
2018,4,22,15,15,828.5,115.0,2.1,23.2,661.0,930.99,692.42
2018,4,22,15,30,829.0,107.0,2.1,23.2,623.0,901.03,674.48
2018,4,22,15,45,796.0,106.0,2.15,22.9,570.5,846.3,640.77
2018,4,22,16,0,763.0,105.0,2.2,22.6,518.0,790.53,605.74
2018,4,22,16,15,714.0,101.5,2.3,22.15,458.5,722.83,561.89
2018,4,22,16,30,665.0,98.0,2.4,21.7,399.0,652.12,514.33
2018,4,22,16,45,630.5,91.5,2.45,21.25,348.5,590.19,471.02
2018,4,22,17,0,596.0,85.0,2.5,20.8,298.0,529.35,425.85
2018,4,22,17,15,568.5,78.0,2.5,19.9,255.0,473.8,383.44
2018,4,22,17,30,541.0,71.0,2.5,19.0,212.0,419.32,339.69
2018,4,22,17,45,457.0,62.5,2.5,18.15,163.0,334.86,269.75
2018,4,22,18,0,373.0,54.0,2.5,17.3,114.0,257.7,203.57
2018,4,22,18,15,254.5,40.0,2.55,16.75,74.0,172.13,127.97
2018,4,22,18,30,136.0,26.0,2.6,16.2,34.0,91.98,20.49
2018,4,22,18,45,68.0,13.0,2.6,15.65,17.0,31.84,0.0
2018,4,22,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,5,15,9.5,4.5,0.7,12.5,4.5,0.0,0.0
2018,4,23,5,30,19.0,9.0,0.7,12.8,9.0,8.19,0.0
2018,4,23,5,45,60.0,25.0,0.7,13.05,30.5,20.12,0.79
2018,4,23,6,0,101.0,41.0,0.7,13.3,52.0,32.52,21.87
2018,4,23,6,15,152.5,58.0,0.65,13.7,85.0,45.37,34.28
2018,4,23,6,30,204.0,75.0,0.6,14.1,118.0,57.88,45.84
2018,4,23,6,45,284.0,88.0,0.6,14.45,166.0,64.37,51.81
2018,4,23,7,0,364.0,101.0,0.6,14.8,214.0,72.6,59.08
2018,4,23,7,15,420.5,112.0,0.6,15.35,265.5,78.97,64.46
2018,4,23,7,30,477.0,123.0,0.6,15.9,317.0,85.07,69.46
2018,4,23,7,45,566.0,123.0,0.6,16.5,383.0,110.52,72.0
2018,4,23,8,0,655.0,123.0,0.6,17.1,449.0,159.8,98.63
2018,4,23,8,15,696.0,124.5,0.65,17.55,502.5,213.1,138.37
2018,4,23,8,30,737.0,126.0,0.7,18.0,556.0,271.22,185.94
2018,4,23,8,45,758.0,129.0,0.75,18.45,601.5,329.07,235.18
2018,4,23,9,0,779.0,132.0,0.8,18.9,647.0,392.47,288.05
2018,4,23,9,15,803.0,131.0,0.75,19.55,690.5,450.79,335.06
2018,4,23,9,30,827.0,130.0,0.7,20.2,734.0,510.62,381.38
2018,4,23,9,45,854.5,123.5,0.7,20.85,773.5,568.62,425.03
