Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,0,882.0,117.0,0.7,21.5,813.0,627.58,467.73
2018,4,23,10,15,889.5,118.0,0.65,21.95,841.5,680.29,504.2
2018,4,23,10,30,897.0,119.0,0.6,22.4,870.0,731.48,538.23
2018,4,23,10,45,901.5,121.0,0.55,22.9,891.5,779.61,568.28
2018,4,23,11,0,906.0,123.0,0.5,23.4,913.0,825.53,594.81
2018,4,23,11,15,908.0,123.5,0.5,23.6,926.0,865.62,618.73
2018,4,23,11,30,910.0,124.0,0.5,23.8,939.0,902.9,640.7
2018,4,23,11,45,910.5,124.5,0.5,24.05,944.5,935.9,659.71
2018,4,23,12,0,911.0,125.0,0.5,24.3,950.0,965.69,676.68
2018,4,23,12,15,909.5,126.0,0.55,24.35,948.0,990.78,692.42
2018,4,23,12,30,908.0,127.0,0.6,24.4,946.0,1012.35,706.17
2018,4,23,12,45,904.0,127.0,0.65,24.5,935.0,1026.88,715.69
2018,4,23,13,0,900.0,127.0,0.7,24.6,924.0,1037.64,723.17
2018,4,23,13,15,895.0,126.5,0.8,24.5,906.5,1043.1,729.33
2018,4,23,13,30,890.0,126.0,0.9,24.4,889.0,1044.74,733.35
2018,4,23,13,45,882.5,125.0,1.0,24.35,863.0,1039.53,733.17
2018,4,23,14,0,875.0,124.0,1.1,24.3,837.0,1030.58,730.81
2018,4,23,14,15,865.5,122.5,1.25,24.1,805.0,1015.42,725.94
2018,4,23,14,30,856.0,121.0,1.4,23.9,773.0,1007.66,725.59
2018,4,23,14,45,800.5,134.5,1.5,23.75,720.5,957.28,696.93
2018,4,23,15,0,745.0,148.0,1.6,23.6,668.0,911.29,670.89
2018,4,23,15,15,692.0,154.0,1.6,23.6,613.5,852.56,634.1
2018,4,23,15,30,639.0,160.0,1.6,23.6,559.0,793.16,596.29
2018,4,23,15,45,690.5,133.5,1.85,22.9,534.5,789.58,600.09
2018,4,23,16,0,742.0,107.0,2.1,22.2,510.0,778.84,598.14
2018,4,23,16,15,715.0,101.5,2.2,21.65,459.5,723.07,562.5
2018,4,23,16,30,688.0,96.0,2.3,21.1,409.0,666.87,525.73
2018,4,23,16,45,628.5,94.5,2.4,20.5,353.5,591.79,473.05
2018,4,23,17,0,569.0,93.0,2.5,19.9,298.0,519.72,419.42
2018,4,23,17,15,539.5,83.0,2.5,19.1,252.5,460.73,374.17
2018,4,23,17,30,510.0,73.0,2.5,18.3,207.0,403.2,327.85
2018,4,23,17,45,430.0,64.0,2.55,17.5,159.5,321.96,260.33
2018,4,23,18,0,350.0,55.0,2.6,16.7,112.0,247.7,196.43
2018,4,23,18,15,243.5,40.5,2.6,16.15,73.5,167.71,125.6
2018,4,23,18,30,137.0,26.0,2.6,15.6,35.0,92.71,29.37
2018,4,23,18,45,71.0,14.0,2.6,15.05,18.5,33.61,0.0
2018,4,23,19,0,5.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,4,23,19,15,2.5,1.0,2.5,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.8,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,12.73,0.0
2018,4,24,5,45,117.5,23.0,1.95,11.65,33.5,18.06,2.6
2018,4,24,6,0,172.0,32.0,2.0,12.0,52.0,24.69,15.47
2018,4,24,6,15,139.5,38.5,2.0,12.3,60.0,31.09,21.91
2018,4,24,6,30,107.0,45.0,2.0,12.6,68.0,35.85,26.51
2018,4,24,6,45,53.5,56.0,2.0,12.9,67.5,46.67,36.36
2018,4,24,7,0,0.0,67.0,2.0,13.2,67.0,58.93,47.32
2018,4,24,7,15,0.0,73.5,1.95,13.55,73.5,64.75,52.37
2018,4,24,7,30,0.0,80.0,1.9,13.9,80.0,70.5,57.25
2018,4,24,7,45,0.0,93.5,1.85,14.2,93.5,81.95,63.99
2018,4,24,8,0,0.0,107.0,1.8,14.5,107.0,93.51,73.33
2018,4,24,8,15,45.0,128.0,1.8,14.85,154.5,116.56,90.09
2018,4,24,8,30,90.0,149.0,1.8,15.2,202.0,144.98,111.57
2018,4,24,8,45,48.0,171.0,1.8,15.55,199.5,159.97,125.16
2018,4,24,9,0,6.0,193.0,1.8,15.9,197.0,169.51,133.46
2018,4,24,9,15,14.5,229.5,1.85,16.15,240.0,204.89,161.19
2018,4,24,9,30,23.0,266.0,1.9,16.4,283.0,241.67,189.69
2018,4,24,9,45,121.0,297.5,1.9,16.7,392.5,322.56,252.55
2018,4,24,10,0,219.0,329.0,1.9,17.0,502.0,417.76,325.34
2018,4,24,10,15,315.5,323.5,2.0,17.2,583.0,491.51,381.62
2018,4,24,10,30,412.0,318.0,2.1,17.4,664.0,577.34,446.15
2018,4,24,10,45,565.0,268.5,2.15,17.6,755.5,671.64,516.85
2018,4,24,11,0,718.0,219.0,2.2,17.8,847.0,776.09,593.19
2018,4,24,11,15,756.0,202.5,2.2,17.9,873.0,825.28,627.57
2018,4,24,11,30,794.0,186.0,2.2,18.0,899.0,869.84,657.42
2018,4,24,11,45,836.0,165.5,2.25,18.1,920.5,917.55,689.27
2018,4,24,12,0,878.0,145.0,2.3,18.2,942.0,954.43,713.61
2018,4,24,12,15,901.5,132.5,2.4,18.25,949.5,989.48,737.41
2018,4,24,12,30,925.0,120.0,2.5,18.3,957.0,1021.67,759.34
2018,4,24,12,45,926.5,117.5,2.55,18.35,948.0,1039.21,771.17
2018,4,24,13,0,928.0,115.0,2.6,18.4,939.0,1053.0,780.82
2018,4,24,13,15,924.0,115.0,2.7,18.35,922.0,1060.03,787.04
2018,4,24,13,30,920.0,115.0,2.8,18.3,905.0,1063.18,790.91
2018,4,24,13,45,901.5,120.0,2.9,18.2,876.0,1053.08,786.36
2018,4,24,14,0,883.0,125.0,3.0,18.1,847.0,1039.29,779.53
2018,4,24,14,15,873.0,123.5,3.05,17.95,814.5,1023.56,771.17
2018,4,24,14,30,863.0,122.0,3.1,17.8,782.0,1004.31,760.5
2018,4,24,14,45,860.5,116.5,3.15,17.6,747.0,995.1,756.85
2018,4,24,15,0,858.0,111.0,3.2,17.4,712.0,971.35,743.26
2018,4,24,15,15,816.0,116.0,3.2,17.4,659.5,919.28,709.13
2018,4,24,15,30,774.0,121.0,3.2,17.4,607.0,865.72,673.71
2018,4,24,15,45,711.0,126.0,3.15,16.85,545.5,798.29,628.75
2018,4,24,16,0,648.0,131.0,3.1,16.3,484.0,726.95,579.91
2018,4,24,16,15,649.5,116.5,3.1,15.95,441.5,687.3,553.42
2018,4,24,16,30,651.0,102.0,3.1,15.6,399.0,645.05,524.17
2018,4,24,16,45,627.5,95.5,3.05,15.2,353.5,591.74,485.03
2018,4,24,17,0,604.0,89.0,3.0,14.8,308.0,538.5,444.06
2018,4,24,17,15,546.0,82.5,2.95,14.35,256.5,463.88,384.38
2018,4,24,17,30,488.0,76.0,2.9,13.9,205.0,393.34,325.93
2018,4,24,17,45,421.0,65.0,2.85,13.45,159.0,318.01,261.56
2018,4,24,18,0,354.0,54.0,2.8,13.0,113.0,247.81,199.63
2018,4,24,18,15,256.0,41.0,2.75,12.65,76.0,172.96,131.98
2018,4,24,18,30,158.0,28.0,2.7,12.3,39.0,103.15,41.54
2018,4,24,18,45,86.5,16.5,2.6,11.95,21.5,40.42,0.0
2018,4,24,19,0,15.0,5.0,2.5,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.45,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,25,5,15,13.5,4.5,2.3,8.7,5.0,0.0,0.0
2018,4,25,5,30,27.0,9.0,2.4,9.0,10.0,8.19,0.0
2018,4,25,5,45,20.5,17.5,2.5,9.3,19.0,15.13,2.83
2018,4,25,6,0,14.0,26.0,2.6,9.6,28.0,23.08,14.37
2018,4,25,6,15,7.0,42.5,2.5,9.9,43.5,37.18,27.61
2018,4,25,6,30,0.0,59.0,2.4,10.2,59.0,51.01,40.44
2018,4,25,6,45,1.0,80.0,2.35,10.45,80.5,68.14,56.06
2018,4,25,7,0,2.0,101.0,2.3,10.7,102.0,85.04,71.21
2018,4,25,7,15,3.0,118.0,2.2,11.1,119.5,98.88,83.31
2018,4,25,7,30,4.0,135.0,2.1,11.5,137.0,112.61,95.07
2018,4,25,7,45,42.5,164.5,2.05,11.9,186.0,132.55,105.86
2018,4,25,8,0,81.0,194.0,2.0,12.3,235.0,163.68,128.78
2018,4,25,8,15,261.0,199.0,1.95,12.75,349.5,198.28,148.56
2018,4,25,8,30,441.0,204.0,1.9,13.2,464.0,262.14,194.46
2018,4,25,8,45,553.0,185.5,1.85,13.65,537.5,313.93,235.43
2018,4,25,9,0,665.0,167.0,1.8,14.1,611.0,377.81,287.16
2018,4,25,9,15,700.5,165.5,1.85,14.5,658.5,434.97,334.98
2018,4,25,9,30,736.0,164.0,1.9,14.9,706.0,495.11,384.01
2018,4,25,9,45,791.0,148.5,1.9,15.3,756.0,557.94,433.7
2018,4,25,10,0,846.0,133.0,1.9,15.7,806.0,622.08,483.13
2018,4,25,10,15,868.5,127.5,2.0,16.05,839.0,676.29,524.51
2018,4,25,10,30,891.0,122.0,2.1,16.4,872.0,731.04,565.31
2018,4,25,10,45,895.0,123.0,2.15,16.7,892.5,777.48,598.28
2018,4,25,11,0,899.0,124.0,2.2,17.0,913.0,821.66,627.86
2018,4,25,11,15,901.0,125.0,2.25,17.2,926.0,861.76,654.6
2018,4,25,11,30,903.0,126.0,2.3,17.4,939.0,899.1,679.3
2018,4,25,11,45,902.5,126.5,2.4,17.55,943.5,930.83,700.71
2018,4,25,12,0,902.0,127.0,2.5,17.7,948.0,959.35,719.99
2018,4,25,12,15,902.5,126.0,2.6,17.75,946.0,984.01,737.02
2018,4,25,12,30,903.0,125.0,2.7,17.8,944.0,1005.25,751.88
2018,4,25,12,45,902.0,124.0,2.75,17.85,934.5,1021.47,763.04
2018,4,25,13,0,901.0,123.0,2.8,17.9,925.0,1034.02,771.93
2018,4,25,13,15,896.0,122.0,2.9,17.85,906.5,1038.8,776.63
2018,4,25,13,30,891.0,121.0,3.0,17.8,888.0,1039.77,778.98
2018,4,25,13,45,884.0,119.5,3.05,17.7,862.5,1034.38,776.95
2018,4,25,14,0,877.0,118.0,3.1,17.6,837.0,1025.24,772.59
2018,4,25,14,15,867.5,117.0,3.15,17.45,805.5,1010.48,764.71
2018,4,25,14,30,858.0,116.0,3.2,17.3,774.0,992.23,754.58
2018,4,25,14,45,844.5,115.0,3.3,17.1,736.0,977.13,747.18
2018,4,25,15,0,831.0,114.0,3.4,16.9,698.0,948.33,730.27
2018,4,25,15,15,815.5,111.0,3.4,16.9,655.0,912.46,707.14
2018,4,25,15,30,800.0,108.0,3.4,16.9,612.0,874.04,682.08
2018,4,25,15,45,777.0,106.0,3.5,16.35,564.5,827.87,653.1
2018,4,25,16,0,754.0,104.0,3.6,15.8,517.0,780.15,622.34
2018,4,25,16,15,723.5,101.0,3.6,15.4,466.5,728.19,586.88
2018,4,25,16,30,693.0,98.0,3.6,15.0,416.0,672.03,547.42
2018,4,25,16,45,653.0,93.0,3.6,14.65,364.0,606.78,499.44
2018,4,25,17,0,613.0,88.0,3.6,14.3,312.0,542.99,449.92
2018,4,25,17,15,559.0,81.5,3.55,13.8,261.0,470.55,391.74
2018,4,25,17,30,505.0,75.0,3.5,13.3,210.0,401.79,334.46
2018,4,25,17,45,426.5,65.5,3.45,12.85,162.5,321.16,265.35
2018,4,25,18,0,348.0,56.0,3.4,12.4,115.0,247.09,199.98
2018,4,25,18,15,245.5,42.5,3.3,12.1,77.0,170.1,130.7
2018,4,25,18,30,143.0,29.0,3.2,11.8,39.0,99.59,46.17
2018,4,25,18,45,77.0,16.0,3.1,11.45,21.0,37.15,0.0
2018,4,25,19,0,11.0,3.0,3.0,11.1,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,3.0,11.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.75,8.9,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,2.9,9.2,8.0,7.28,0.0
2018,4,26,5,45,38.5,19.5,3.0,9.45,23.5,16.76,4.97
2018,4,26,6,0,62.0,31.0,3.1,9.7,39.0,26.34,17.29
2018,4,26,6,15,118.5,45.0,3.15,10.0,68.5,35.9,26.49
2018,4,26,6,30,175.0,59.0,3.2,10.3,98.0,46.42,36.32
2018,4,26,6,45,91.0,83.0,3.2,10.6,103.5,66.43,54.51
2018,4,26,7,0,7.0,107.0,3.2,10.9,109.0,89.52,75.19
2018,4,26,7,15,11.0,126.5,3.2,11.2,130.5,105.13,88.86
2018,4,26,7,30,15.0,146.0,3.2,11.5,152.0,120.6,102.18
2018,4,26,7,45,16.5,163.5,3.2,11.8,171.0,136.46,110.01
2018,4,26,8,0,18.0,181.0,3.2,12.1,190.0,153.29,123.21
2018,4,26,8,15,20.5,199.0,3.2,12.4,210.5,170.97,137.14
2018,4,26,8,30,23.0,217.0,3.2,12.7,231.0,189.08,151.41
2018,4,26,8,45,64.5,251.0,3.2,13.05,293.5,227.0,180.61
2018,4,26,9,0,106.0,285.0,3.2,13.4,356.0,272.75,216.38
2018,4,26,9,15,230.5,290.0,3.25,13.7,456.5,337.89,267.02
2018,4,26,9,30,355.0,295.0,3.3,14.0,557.0,420.32,331.78
2018,4,26,9,45,453.5,270.0,3.3,14.3,621.0,477.81,377.46
2018,4,26,10,0,552.0,245.0,3.3,14.6,685.0,544.66,430.18
2018,4,26,10,15,694.5,193.5,3.4,14.8,767.0,625.36,493.84
2018,4,26,10,30,837.0,142.0,3.5,15.0,849.0,714.76,563.11
2018,4,26,10,45,869.0,130.5,3.6,15.2,880.5,765.36,601.21
2018,4,26,11,0,901.0,119.0,3.7,15.4,912.0,818.94,639.0
2018,4,26,11,15,904.5,119.0,3.75,15.55,925.5,859.28,666.84
2018,4,26,11,30,908.0,119.0,3.8,15.7,939.0,896.93,692.7
2018,4,26,11,45,910.0,119.0,3.9,15.8,945.0,930.39,715.94
2018,4,26,12,0,912.0,119.0,4.0,15.9,951.0,960.76,737.02
2018,4,26,12,15,911.5,119.0,4.05,15.9,949.0,985.53,754.24
2018,4,26,12,30,911.0,119.0,4.1,15.9,947.0,1006.81,769.17
2018,4,26,12,45,909.5,118.0,4.15,15.9,937.5,1022.53,780.38
2018,4,26,13,0,908.0,117.0,4.2,15.9,928.0,1034.54,789.21
2018,4,26,13,15,905.0,116.0,4.2,15.8,911.0,1041.27,794.56
2018,4,26,13,30,902.0,115.0,4.2,15.7,894.0,1044.17,797.49
2018,4,26,13,45,896.5,114.0,4.25,15.65,869.5,1040.73,796.42
2018,4,26,14,0,891.0,113.0,4.3,15.6,845.0,1033.51,792.93
2018,4,26,14,15,883.5,111.5,4.3,15.5,814.5,1020.02,785.04
2018,4,26,14,30,876.0,110.0,4.3,15.4,784.0,1002.95,774.9
2018,4,26,14,45,865.0,108.0,4.3,15.25,746.0,978.43,759.78
2018,4,26,15,0,854.0,106.0,4.3,15.1,708.0,950.73,742.46
2018,4,26,15,15,839.0,103.5,4.3,15.1,665.0,925.1,726.16
2018,4,26,15,30,824.0,101.0,4.3,15.1,622.0,887.1,700.9
2018,4,26,15,45,806.0,98.5,4.3,14.75,576.0,844.08,672.73
2018,4,26,16,0,788.0,96.0,4.3,14.4,530.0,799.15,642.71
2018,4,26,16,15,763.0,92.5,4.3,14.1,480.0,745.74,605.65
2018,4,26,16,30,738.0,89.0,4.3,13.8,430.0,691.55,567.2
2018,4,26,16,45,702.5,85.0,4.25,13.55,378.0,632.49,523.66
2018,4,26,17,0,667.0,81.0,4.2,13.3,326.0,570.89,475.55
2018,4,26,17,15,616.5,75.0,4.15,12.95,274.0,498.83,417.18
2018,4,26,17,30,566.0,69.0,4.1,12.6,222.0,430.1,359.43
2018,4,26,17,45,491.0,61.0,4.0,12.2,173.0,350.03,290.26
2018,4,26,18,0,416.0,53.0,3.9,11.8,124.0,276.79,224.93
2018,4,26,18,15,304.5,41.5,3.8,11.5,84.0,192.48,149.03
2018,4,26,18,30,193.0,30.0,3.7,11.2,44.0,118.92,61.86
2018,4,26,18,45,106.5,17.5,3.6,10.9,24.0,47.15,0.0
2018,4,26,19,0,20.0,5.0,3.5,10.6,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.55,10.55,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,27,5,15,38.5,8.0,1.85,11.4,9.0,0.0,0.0
2018,4,27,5,30,77.0,16.0,1.9,11.9,18.0,14.55,0.0
2018,4,27,5,45,197.0,30.0,1.95,12.4,51.0,23.62,10.43
2018,4,27,6,0,317.0,44.0,2.0,12.9,84.0,34.21,23.91
2018,4,27,6,15,314.0,45.5,2.05,13.25,100.5,35.09,25.46
2018,4,27,6,30,311.0,47.0,2.1,13.6,117.0,34.47,25.22
2018,4,27,6,45,225.0,64.5,2.2,13.95,122.0,46.55,36.12
2018,4,27,7,0,139.0,82.0,2.3,14.3,127.0,62.24,50.05
2018,4,27,7,15,259.5,108.0,2.3,14.55,210.5,80.44,66.0
2018,4,27,7,30,380.0,134.0,2.3,14.8,294.0,91.21,75.18
2018,4,27,7,45,297.0,173.0,2.25,15.05,307.5,140.25,103.42
2018,4,27,8,0,214.0,212.0,2.2,15.3,321.0,186.43,140.05
2018,4,27,8,15,220.5,234.5,2.2,15.55,356.5,221.82,167.68
2018,4,27,8,30,227.0,257.0,2.2,15.8,392.0,258.34,197.26
2018,4,27,8,45,204.0,283.5,2.25,16.05,412.0,289.81,223.86
2018,4,27,9,0,181.0,310.0,2.3,16.3,432.0,318.89,247.93
2018,4,27,9,15,186.5,329.5,2.3,16.5,461.5,352.37,274.38
2018,4,27,9,30,192.0,349.0,2.3,16.7,491.0,386.56,300.93
2018,4,27,9,45,193.0,365.5,2.35,16.85,514.0,416.59,324.05
2018,4,27,10,0,194.0,382.0,2.4,17.0,537.0,446.63,346.82
2018,4,27,10,15,196.5,398.0,2.45,17.15,560.0,477.21,369.68
2018,4,27,10,30,199.0,414.0,2.5,17.3,583.0,507.89,392.31
2018,4,27,10,45,283.0,395.0,2.5,17.4,641.5,571.54,440.63
2018,4,27,11,0,367.0,376.0,2.5,17.5,700.0,638.27,490.48
2018,4,27,11,15,342.5,398.5,2.55,17.6,704.5,659.5,504.69
2018,4,27,11,30,318.0,421.0,2.6,17.7,709.0,678.34,517.31
2018,4,27,11,45,332.5,417.0,2.65,17.75,719.5,704.33,536.31
2018,4,27,12,0,347.0,413.0,2.7,17.8,730.0,729.68,554.75
2018,4,27,12,15,515.0,327.5,2.75,17.85,797.0,830.1,630.13
2018,4,27,12,30,683.0,242.0,2.8,17.9,864.0,927.16,701.22
2018,4,27,12,45,767.5,199.0,2.85,17.9,891.0,975.07,733.4
2018,4,27,13,0,852.0,156.0,2.9,17.9,918.0,1029.83,770.4
2018,4,27,13,15,848.0,154.5,3.0,17.85,901.0,1035.23,775.05
2018,4,27,13,30,844.0,153.0,3.1,17.8,884.0,1036.87,777.81
2018,4,27,13,45,804.0,166.5,3.15,17.75,847.0,1014.16,763.97
2018,4,27,14,0,764.0,180.0,3.2,17.7,810.0,995.73,753.25
2018,4,27,14,15,787.0,163.5,3.3,17.55,791.0,990.39,752.09
2018,4,27,14,30,810.0,147.0,3.4,17.4,772.0,988.69,753.42
2018,4,27,14,45,797.5,144.0,3.45,17.3,734.0,962.5,737.48
2018,4,27,15,0,785.0,141.0,3.5,17.2,696.0,933.28,719.57
2018,4,27,15,15,767.5,137.5,3.5,17.2,653.0,901.81,699.4
2018,4,27,15,30,750.0,134.0,3.5,17.2,610.0,862.25,673.39
2018,4,27,15,45,729.5,130.0,3.6,16.8,564.0,817.45,644.85
2018,4,27,16,0,709.0,126.0,3.7,16.4,518.0,771.11,614.61
2018,4,27,16,15,681.0,120.5,3.7,16.1,468.0,715.73,576.28
2018,4,27,16,30,653.0,115.0,3.7,15.8,418.0,660.04,536.9
2018,4,27,16,45,615.5,108.5,3.7,15.55,367.0,596.39,489.05
2018,4,27,17,0,578.0,102.0,3.7,15.3,316.0,533.99,440.62
2018,4,27,17,15,526.0,94.0,3.6,14.9,265.5,462.51,383.26
2018,4,27,17,30,474.0,86.0,3.5,14.5,215.0,391.71,324.61
2018,4,27,17,45,401.0,74.0,3.4,14.1,167.0,314.3,258.56
2018,4,27,18,0,328.0,62.0,3.3,13.7,119.0,244.31,197.05
2018,4,27,18,15,228.0,47.0,3.15,13.35,80.5,167.72,129.13
2018,4,27,18,30,128.0,32.0,3.0,13.0,42.0,93.32,51.05
2018,4,27,18,45,69.0,18.0,2.9,12.65,23.0,36.59,0.0
2018,4,27,19,0,10.0,4.0,2.8,12.3,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.75,12.15,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,15,39.5,8.5,2.2,11.6,10.0,0.0,0.0
2018,4,28,5,30,79.0,17.0,2.3,12.0,20.0,15.46,0.0
2018,4,28,5,45,155.0,31.5,2.4,12.45,48.0,24.71,12.17
2018,4,28,6,0,231.0,46.0,2.5,12.9,76.0,35.52,25.13
2018,4,28,6,15,283.0,59.5,2.65,13.2,113.0,45.12,34.34
2018,4,28,6,30,335.0,73.0,2.8,13.5,150.0,54.35,42.93
2018,4,28,6,45,363.5,89.5,2.9,13.8,192.0,65.28,52.81
2018,4,28,7,0,392.0,106.0,3.0,14.1,234.0,75.69,62.01
2018,4,28,7,15,519.0,103.0,3.05,14.35,303.5,73.0,59.46
2018,4,28,7,30,646.0,100.0,3.1,14.6,373.0,68.52,55.28
2018,4,28,7,45,634.5,114.5,3.15,14.85,411.0,112.27,69.97
2018,4,28,8,0,623.0,129.0,3.2,15.1,449.0,165.49,105.49
2018,4,28,8,15,435.5,186.5,3.25,15.25,421.0,217.32,155.57
2018,4,28,8,30,248.0,244.0,3.3,15.4,393.0,249.82,190.65
2018,4,28,8,45,172.0,272.5,3.3,15.55,379.5,272.31,212.08
2018,4,28,9,0,96.0,301.0,3.3,15.7,366.0,284.4,223.73
2018,4,28,9,15,86.0,316.5,3.35,15.85,377.5,302.13,237.9
2018,4,28,9,30,76.0,332.0,3.4,16.0,389.0,318.69,250.82
2018,4,28,9,45,128.0,357.0,3.45,16.2,458.0,374.79,294.38
2018,4,28,10,0,180.0,382.0,3.5,16.4,527.0,438.32,343.26
2018,4,28,10,15,152.0,383.5,3.55,16.5,508.5,436.3,341.31
2018,4,28,10,30,124.0,385.0,3.6,16.6,490.0,430.9,336.77
2018,4,28,10,45,76.0,357.0,3.65,16.7,422.0,376.94,294.74
2018,4,28,11,0,28.0,329.0,3.7,16.8,354.0,320.44,250.15
2018,4,28,11,15,52.0,344.0,3.7,16.85,391.0,357.66,279.53
2018,4,28,11,30,76.0,359.0,3.7,16.9,428.0,396.87,309.98
2018,4,28,11,45,148.0,403.5,3.75,16.95,539.0,518.3,403.13
2018,4,28,12,0,220.0,448.0,3.8,17.0,650.0,636.48,491.23
2018,4,28,12,15,292.5,427.5,3.85,16.95,695.0,706.95,544.14
2018,4,28,12,30,365.0,407.0,3.9,16.9,740.0,768.53,590.54
2018,4,28,12,45,321.0,412.0,3.95,16.9,702.5,742.1,570.58
2018,4,28,13,0,277.0,417.0,4.0,16.9,665.0,712.82,548.98
2018,4,28,13,15,192.0,387.5,4.05,16.75,558.0,588.35,457.41
2018,4,28,13,30,107.0,358.0,4.1,16.6,451.0,475.77,372.1
2018,4,28,13,45,195.0,296.0,4.15,16.5,459.5,518.28,409.05
2018,4,28,14,0,283.0,234.0,4.2,16.4,468.0,560.29,444.85
2018,4,28,14,15,392.0,241.0,4.2,16.25,551.5,677.69,535.63
2018,4,28,14,30,501.0,248.0,4.2,16.1,635.0,791.29,621.32
2018,4,28,14,45,448.5,252.5,4.2,16.0,586.5,739.09,582.57
2018,4,28,15,0,396.0,257.0,4.2,15.9,538.0,686.52,544.03
2018,4,28,15,15,474.5,224.5,4.2,15.9,541.0,716.57,570.18
2018,4,28,15,30,553.0,192.0,4.2,15.9,544.0,739.94,590.8
2018,4,28,15,45,608.0,161.0,4.2,15.5,521.0,744.82,597.71
2018,4,28,16,0,663.0,130.0,4.2,15.1,498.0,736.22,593.89
2018,4,28,16,15,696.0,112.0,4.2,14.9,466.0,717.4,582.05
2018,4,28,16,30,729.0,94.0,4.2,14.7,434.0,693.17,565.99
2018,4,28,16,45,692.0,89.5,4.15,14.5,381.5,629.31,518.72
2018,4,28,17,0,655.0,85.0,4.1,14.3,329.0,566.56,469.72
2018,4,28,17,15,602.5,79.0,4.0,14.0,277.0,493.84,411.02
2018,4,28,17,30,550.0,73.0,3.9,13.7,225.0,424.61,353.17
2018,4,28,17,45,475.0,64.5,3.8,13.45,176.0,344.81,284.66
2018,4,28,18,0,400.0,56.0,3.7,13.2,127.0,271.84,220.05
2018,4,28,18,15,293.5,44.0,3.55,12.9,87.0,190.26,147.38
2018,4,28,18,30,187.0,32.0,3.4,12.6,47.0,120.28,71.0
2018,4,28,18,45,104.5,19.0,3.25,12.35,26.0,47.89,0.0
2018,4,28,19,0,22.0,6.0,3.1,12.1,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.05,11.95,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,5,15,32.5,9.0,2.8,11.5,10.0,0.0,0.0
2018,4,29,5,30,65.0,18.0,3.0,11.8,20.0,16.37,0.0
2018,4,29,5,45,167.5,33.5,3.15,12.05,52.5,26.27,14.13
2018,4,29,6,0,270.0,49.0,3.3,12.3,85.0,37.89,27.33
2018,4,29,6,15,356.5,60.0,3.4,12.5,129.5,45.66,34.96
2018,4,29,6,30,443.0,71.0,3.5,12.7,174.0,53.22,42.09
2018,4,29,6,45,505.5,78.5,3.6,12.9,224.0,58.8,47.22
2018,4,29,7,0,568.0,86.0,3.7,13.1,274.0,62.48,50.49
2018,4,29,7,15,611.0,92.0,3.75,13.35,325.5,64.74,52.35
2018,4,29,7,30,654.0,98.0,3.8,13.6,377.0,66.9,54.06
2018,4,29,7,45,686.5,102.5,3.85,13.8,428.0,107.24,64.05
2018,4,29,8,0,719.0,107.0,3.9,14.0,479.0,161.2,98.18
2018,4,29,8,15,683.0,121.5,3.9,14.25,502.5,214.14,143.26
2018,4,29,8,30,647.0,136.0,3.9,14.5,526.0,262.59,187.91
2018,4,29,8,45,576.0,174.5,3.95,14.75,541.0,314.97,236.72
2018,4,29,9,0,505.0,213.0,4.0,15.0,556.0,357.99,276.21
2018,4,29,9,15,579.5,203.0,4.0,15.2,619.0,416.63,324.73
2018,4,29,9,30,654.0,193.0,4.0,15.4,682.0,481.94,378.11
2018,4,29,9,45,497.5,263.0,4.0,15.65,645.0,496.25,390.63
2018,4,29,10,0,341.0,333.0,4.0,15.9,608.0,493.1,387.76
2018,4,29,10,15,222.5,321.5,4.0,16.0,503.5,429.92,339.04
2018,4,29,10,30,104.0,310.0,4.0,16.1,399.0,351.57,277.09
2018,4,29,10,45,65.5,316.5,4.05,16.2,373.0,332.88,261.85
2018,4,29,11,0,27.0,323.0,4.1,16.3,347.0,314.08,246.04
2018,4,29,11,15,33.0,335.0,4.1,16.35,364.5,333.65,261.25
2018,4,29,11,30,39.0,347.0,4.1,16.4,382.0,353.81,276.78
2018,4,29,11,45,198.0,324.0,4.1,16.4,505.5,495.01,389.59
2018,4,29,12,0,357.0,301.0,4.1,16.4,629.0,640.09,501.62
2018,4,29,12,15,624.0,215.5,4.1,16.4,787.5,825.18,642.41
2018,4,29,12,30,891.0,130.0,4.1,16.4,946.0,997.56,762.38
2018,4,29,12,45,894.0,126.5,4.15,16.45,937.5,1014.87,773.33
2018,4,29,13,0,897.0,123.0,4.2,16.5,929.0,1028.59,783.16
2018,4,29,13,15,787.0,170.0,4.2,16.5,867.5,989.01,756.37
2018,4,29,13,30,677.0,217.0,4.2,16.5,806.0,942.02,724.65
2018,4,29,13,45,622.5,231.5,4.2,16.5,761.0,905.79,700.13
2018,4,29,14,0,568.0,246.0,4.2,16.5,716.0,866.39,671.99
2018,4,29,14,15,717.5,178.5,4.25,16.45,749.5,943.16,729.48
2018,4,29,14,30,867.0,111.0,4.3,16.4,783.0,993.42,765.71
2018,4,29,14,45,858.5,108.0,4.3,16.35,746.5,970.34,750.75
2018,4,29,15,0,850.0,105.0,4.3,16.3,710.0,944.01,734.05
2018,4,29,15,15,835.5,103.0,4.3,16.3,667.5,919.39,718.49
2018,4,29,15,30,821.0,101.0,4.3,16.3,625.0,882.55,694.13
2018,4,29,15,45,802.5,97.5,4.4,16.05,578.0,838.05,665.4
2018,4,29,16,0,784.0,94.0,4.5,15.8,531.0,791.71,634.74
2018,4,29,16,15,760.5,90.0,4.5,15.6,481.5,739.19,598.11
2018,4,29,16,30,737.0,86.0,4.5,15.4,432.0,685.82,560.1
2018,4,29,16,45,705.0,81.5,4.5,15.2,381.0,628.39,518.02
2018,4,29,17,0,673.0,77.0,4.5,15.0,330.0,568.63,471.75
2018,4,29,17,15,625.5,71.5,4.45,14.65,278.5,499.0,415.54
2018,4,29,17,30,578.0,66.0,4.4,14.3,227.0,432.44,359.83
2018,4,29,17,45,507.5,59.0,4.3,13.9,178.5,355.57,293.68
2018,4,29,18,0,437.0,52.0,4.2,13.5,130.0,285.07,230.97
2018,4,29,18,15,329.5,41.5,4.1,13.2,89.5,202.68,157.41
2018,4,29,18,30,222.0,31.0,4.0,12.9,49.0,131.69,81.38
2018,4,29,18,45,126.0,19.0,3.9,12.55,27.5,54.16,0.0
2018,4,29,19,0,30.0,7.0,3.8,12.2,6.0,0.0,0.0
2018,4,29,19,15,15.0,3.5,3.65,12.05,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,5,15,41.0,9.0,2.85,10.5,10.5,8.19,0.0
2018,4,30,5,30,82.0,18.0,3.0,10.8,21.0,16.37,0.0
2018,4,30,5,45,158.5,32.0,3.15,11.15,49.5,25.01,13.84
2018,4,30,6,0,235.0,46.0,3.3,11.5,78.0,35.4,25.34
2018,4,30,6,15,279.5,60.5,3.25,11.8,115.0,45.71,35.15
2018,4,30,6,30,324.0,75.0,3.2,12.1,152.0,55.61,44.35
2018,4,30,6,45,343.5,92.5,3.2,12.4,191.5,67.14,54.79
2018,4,30,7,0,363.0,110.0,3.2,12.7,231.0,78.11,64.5
2018,4,30,7,15,353.5,131.5,3.15,13.0,266.0,91.1,75.81
2018,4,30,7,30,344.0,153.0,3.1,13.3,301.0,109.76,91.9
2018,4,30,7,45,269.0,180.5,3.0,13.6,305.0,145.06,108.31
2018,4,30,8,0,194.0,208.0,2.9,13.9,309.0,182.66,138.6
2018,4,30,8,15,195.5,236.0,2.85,14.15,346.0,219.34,167.86
2018,4,30,8,30,197.0,264.0,2.8,14.4,383.0,256.79,198.48
2018,4,30,8,45,262.0,275.5,2.75,14.6,446.5,298.43,230.83
2018,4,30,9,0,327.0,287.0,2.7,14.8,510.0,352.47,273.59
2018,4,30,9,15,280.5,316.5,2.75,15.0,516.0,380.25,297.21
2018,4,30,9,30,234.0,346.0,2.8,15.2,522.0,404.74,317.14
2018,4,30,9,45,217.0,363.0,2.85,15.35,532.0,427.56,335.09
2018,4,30,10,0,200.0,380.0,2.9,15.5,542.0,448.42,351.05
2018,4,30,10,15,262.0,382.0,2.95,15.6,601.5,506.81,396.11
2018,4,30,10,30,324.0,384.0,3.0,15.7,661.0,570.44,444.49
2018,4,30,10,45,380.0,374.0,3.05,15.8,706.5,623.89,484.93
2018,4,30,11,0,436.0,364.0,3.1,15.9,752.0,685.31,530.71
2018,4,30,11,15,504.5,328.5,3.15,15.95,784.0,733.71,567.44
2018,4,30,11,30,573.0,293.0,3.2,16.0,816.0,784.01,605.35
2018,4,30,11,45,678.0,243.0,3.2,16.0,865.0,855.82,658.72
2018,4,30,12,0,783.0,193.0,3.2,16.0,914.0,922.17,705.19
2018,4,30,12,15,831.5,168.0,3.3,16.05,932.5,967.19,736.17
2018,4,30,12,30,880.0,143.0,3.4,16.1,951.0,999.17,758.35
2018,4,30,12,45,876.5,143.0,3.45,16.15,940.5,1013.51,768.3
2018,4,30,13,0,873.0,143.0,3.5,16.2,930.0,1024.24,776.09
2018,4,30,13,15,869.0,142.0,3.6,16.2,912.5,1029.83,781.08
2018,4,30,13,30,865.0,141.0,3.7,16.2,895.0,1031.74,783.75
2018,4,30,13,45,858.5,139.5,3.75,16.2,870.0,1026.94,781.65
2018,4,30,14,0,852.0,138.0,3.8,16.2,845.0,1030.37,785.36
2018,4,30,14,15,842.5,136.0,3.9,16.15,813.0,1014.64,776.52
2018,4,30,14,30,833.0,134.0,4.0,16.1,781.0,995.42,765.46
2018,4,30,14,45,821.0,131.5,4.1,16.05,743.5,969.88,749.99
2018,4,30,15,0,809.0,129.0,4.2,16.0,706.0,941.25,732.32
2018,4,30,15,15,793.0,125.5,4.2,16.0,663.0,904.88,708.36
2018,4,30,15,30,777.0,122.0,4.2,16.0,620.0,866.05,682.5
2018,4,30,15,45,755.0,119.0,4.4,15.8,573.0,824.99,656.48
2018,4,30,16,0,733.0,116.0,4.6,15.6,526.0,777.86,625.47
2018,4,30,16,15,704.5,111.5,4.65,15.35,476.0,722.54,586.81
2018,4,30,16,30,676.0,107.0,4.7,15.1,426.0,666.92,547.05
2018,4,30,16,45,639.0,101.5,4.75,14.9,374.5,604.07,499.68
2018,4,30,17,0,602.0,96.0,4.8,14.7,323.0,542.41,451.24
2018,4,30,17,15,550.5,88.5,4.75,14.3,272.0,471.03,393.38
2018,4,30,17,30,499.0,81.0,4.7,13.9,221.0,403.12,336.47
2018,4,30,17,45,426.0,71.5,4.7,13.55,173.5,323.07,267.76
2018,4,30,18,0,353.0,62.0,4.7,13.2,126.0,254.75,207.11
2018,4,30,18,15,254.0,48.5,4.6,12.85,87.0,178.91,139.51
2018,4,30,18,30,155.0,35.0,4.5,12.5,48.0,113.85,72.86
2018,4,30,18,45,85.0,20.5,4.35,12.15,27.0,43.52,0.0
2018,4,30,19,0,15.0,6.0,4.2,11.8,6.0,0.0,0.0
2018,4,30,19,15,7.5,3.0,4.15,11.65,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,36.0,10.0,2.4,9.8,11.5,9.1,0.0
2018,5,1,5,30,72.0,20.0,2.5,10.2,23.0,16.19,0.0
2018,5,1,5,45,136.0,35.5,2.6,10.6,51.0,28.35,17.02
2018,5,1,6,0,200.0,51.0,2.7,11.0,79.0,39.14,28.75
2018,5,1,6,15,209.5,68.5,2.7,11.35,108.5,53.22,41.94
2018,5,1,6,30,219.0,86.0,2.7,11.7,138.0,65.69,53.45
2018,5,1,6,45,283.0,101.0,2.75,12.0,185.5,76.31,63.06
2018,5,1,7,0,347.0,116.0,2.8,12.3,233.0,82.16,68.19
2018,5,1,7,15,444.0,119.0,2.8,12.75,294.5,82.91,68.6
2018,5,1,7,30,541.0,122.0,2.8,13.2,356.0,83.77,69.03
2018,5,1,7,45,623.5,117.5,2.8,13.65,419.5,116.53,73.04
2018,5,1,8,0,706.0,113.0,2.8,14.1,483.0,165.97,102.33
2018,5,1,8,15,731.5,117.0,2.85,14.5,532.0,221.34,146.73
2018,5,1,8,30,757.0,121.0,2.9,14.9,581.0,279.52,197.04
2018,5,1,8,45,778.5,122.5,2.9,15.35,626.5,341.23,251.13
2018,5,1,9,0,800.0,124.0,2.9,15.8,672.0,399.82,302.22
2018,5,1,9,15,819.0,124.5,2.9,16.1,714.0,457.98,352.03
2018,5,1,9,30,838.0,125.0,2.9,16.4,756.0,517.0,401.07
2018,5,1,9,45,858.0,121.0,2.9,16.75,792.5,574.08,447.11
2018,5,1,10,0,878.0,117.0,2.9,17.1,829.0,629.75,490.74
2018,5,1,10,15,885.0,119.0,2.85,17.35,857.5,682.08,530.46
2018,5,1,10,30,892.0,121.0,2.8,17.6,886.0,732.88,567.87
2018,5,1,10,45,897.5,121.5,2.8,17.85,906.5,779.48,600.86
2018,5,1,11,0,903.0,122.0,2.8,18.1,927.0,823.94,630.65
2018,5,1,11,15,905.5,123.0,2.8,18.25,940.5,864.07,657.35
2018,5,1,11,30,908.0,124.0,2.8,18.4,954.0,901.47,681.99
2018,5,1,11,45,908.0,125.0,2.8,18.6,959.0,933.79,702.88
2018,5,1,12,0,908.0,126.0,2.8,18.8,964.0,962.94,721.58
2018,5,1,12,15,910.0,124.0,2.9,18.85,962.5,987.8,738.68
2018,5,1,12,30,912.0,122.0,3.0,18.9,961.0,1009.27,753.63
2018,5,1,12,45,913.5,119.5,3.05,18.95,952.0,1026.23,765.25
2018,5,1,13,0,915.0,117.0,3.1,19.0,943.0,1039.53,774.6
2018,5,1,13,15,812.5,170.5,3.25,18.95,893.5,1014.12,759.5
2018,5,1,13,30,710.0,224.0,3.4,18.9,844.0,981.52,739.73
2018,5,1,13,45,646.0,248.5,3.5,18.85,800.5,945.73,716.83
2018,5,1,14,0,582.0,273.0,3.6,18.8,757.0,902.72,687.47
2018,5,1,14,15,556.5,270.0,3.7,18.65,719.0,872.35,668.16
2018,5,1,14,30,531.0,267.0,3.8,18.5,681.0,839.8,646.99
2018,5,1,14,45,537.5,248.0,3.95,18.35,649.5,819.37,635.48
2018,5,1,15,0,544.0,229.0,4.1,18.2,618.0,796.02,621.64
2018,5,1,15,15,484.0,234.5,4.1,18.2,565.0,734.68,577.17
2018,5,1,15,30,424.0,240.0,4.1,18.2,512.0,674.03,532.7
2018,5,1,15,45,400.0,226.0,4.3,17.6,467.5,625.37,499.41
2018,5,1,16,0,376.0,212.0,4.5,17.0,423.0,561.1,453.7
2018,5,1,16,15,460.0,171.0,4.55,16.55,405.5,585.07,476.48
2018,5,1,16,30,544.0,130.0,4.6,16.1,388.0,590.96,484.82
2018,5,1,16,45,589.5,109.0,4.65,15.7,358.5,576.28,475.65
2018,5,1,17,0,635.0,88.0,4.7,15.3,329.0,555.17,460.63
2018,5,1,17,15,591.5,81.5,4.65,14.75,279.5,488.6,407.01
2018,5,1,17,30,548.0,75.0,4.6,14.2,230.0,424.68,353.77
2018,5,1,17,45,474.0,66.5,4.55,13.7,181.0,345.65,286.12
2018,5,1,18,0,400.0,58.0,4.5,13.2,132.0,273.36,222.29
2018,5,1,18,15,295.0,46.5,4.35,12.85,91.5,192.76,150.64
2018,5,1,18,30,190.0,35.0,4.2,12.5,51.0,126.64,83.61
2018,5,1,18,45,105.5,20.5,4.05,12.15,28.5,49.51,0.0
2018,5,1,19,0,21.0,6.0,3.9,11.8,6.0,0.0,0.0
2018,5,1,19,15,10.5,3.0,3.85,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.8,11.1,13.0,9.55,0.0
2018,5,2,5,30,97.0,21.0,1.9,11.3,26.0,16.63,0.0
2018,5,2,5,45,206.0,36.0,1.95,11.55,61.0,28.16,17.22
2018,5,2,6,0,315.0,51.0,2.0,11.8,96.0,39.36,28.94
2018,5,2,6,15,399.0,61.0,2.0,12.0,142.0,46.36,35.79
2018,5,2,6,30,483.0,71.0,2.0,12.2,188.0,54.57,43.45
2018,5,2,6,45,541.0,78.5,2.0,12.45,239.0,58.4,46.98
2018,5,2,7,0,599.0,86.0,2.0,12.7,290.0,62.11,50.23
2018,5,2,7,15,641.0,91.0,1.95,13.0,342.0,63.65,51.43
2018,5,2,7,30,683.0,96.0,1.9,13.3,394.0,65.14,52.53
2018,5,2,7,45,715.0,99.5,1.85,13.6,445.0,109.69,64.0
2018,5,2,8,0,747.0,103.0,1.8,13.9,496.0,164.5,99.15
2018,5,2,8,15,770.5,105.5,1.75,14.3,544.5,225.66,148.29
2018,5,2,8,30,794.0,108.0,1.7,14.7,593.0,283.77,198.44
2018,5,2,8,45,814.0,109.5,1.7,15.1,638.5,342.22,249.85
2018,5,2,9,0,834.0,111.0,1.7,15.5,684.0,402.19,301.77
2018,5,2,9,15,848.0,112.0,1.7,15.9,724.0,460.39,351.05
2018,5,2,9,30,862.0,113.0,1.7,16.3,764.0,520.92,400.36
2018,5,2,9,45,873.5,114.0,1.75,16.65,799.0,577.06,445.08
2018,5,2,10,0,885.0,115.0,1.8,17.0,834.0,632.57,487.9
2018,5,2,10,15,892.5,115.5,1.85,17.25,861.5,684.17,526.82
2018,5,2,10,30,900.0,116.0,1.9,17.5,889.0,734.22,563.59
2018,5,2,10,45,905.5,116.5,1.95,17.8,910.0,781.03,596.17
2018,5,2,11,0,911.0,117.0,2.0,18.1,931.0,825.69,625.78
2018,5,2,11,15,913.5,117.5,2.05,18.25,944.0,865.53,652.21
2018,5,2,11,30,916.0,118.0,2.1,18.4,957.0,902.62,676.64
2018,5,2,11,45,916.5,118.0,2.2,18.6,962.0,934.54,697.9
2018,5,2,12,0,917.0,118.0,2.3,18.8,967.0,963.28,717.06
2018,5,2,12,15,917.5,117.5,2.35,18.85,965.0,988.23,733.65
2018,5,2,12,30,918.0,117.0,2.4,18.9,963.0,1009.73,748.07
2018,5,2,12,45,918.5,115.0,2.45,18.95,954.0,1026.18,759.28
2018,5,2,13,0,919.0,113.0,2.5,19.0,945.0,1038.94,768.24
2018,5,2,13,15,916.0,112.0,2.55,18.95,927.5,1045.46,773.58
2018,5,2,13,30,913.0,111.0,2.6,18.9,910.0,1048.14,776.61
2018,5,2,13,45,907.5,110.0,2.65,18.85,885.5,1044.46,775.65
2018,5,2,14,0,902.0,109.0,2.7,18.8,861.0,1036.99,772.39
2018,5,2,14,15,894.0,107.5,2.75,18.65,829.5,1022.75,765.06
2018,5,2,14,30,886.0,106.0,2.8,18.5,798.0,1004.92,755.47
2018,5,2,14,45,875.0,104.0,2.8,18.4,760.0,980.15,740.65
2018,5,2,15,0,864.0,102.0,2.8,18.3,722.0,952.2,723.72
2018,5,2,15,15,849.5,100.5,2.8,18.3,679.5,918.55,702.56
2018,5,2,15,30,835.0,99.0,2.8,18.3,637.0,891.05,685.58
2018,5,2,15,45,817.5,96.0,2.9,17.85,590.5,847.66,659.09
2018,5,2,16,0,800.0,93.0,3.0,17.4,544.0,802.33,630.71
2018,5,2,16,15,776.0,89.5,3.0,17.1,494.0,749.51,595.29
2018,5,2,16,30,752.0,86.0,3.0,16.8,444.0,695.84,558.47
2018,5,2,16,45,718.5,82.0,3.0,16.45,392.0,634.22,514.77
2018,5,2,17,0,685.0,78.0,3.0,16.1,340.0,576.58,471.62
2018,5,2,17,15,638.0,72.5,2.95,15.65,288.0,506.82,416.79
2018,5,2,17,30,591.0,67.0,2.9,15.2,236.0,440.04,362.29
2018,5,2,17,45,522.0,60.0,2.8,14.8,187.0,363.41,297.59
2018,5,2,18,0,453.0,53.0,2.7,14.4,138.0,293.0,236.0
2018,5,2,18,15,349.5,43.0,2.55,13.95,96.5,212.01,164.72
2018,5,2,18,30,246.0,33.0,2.4,13.5,55.0,143.43,96.39
2018,5,2,18,45,142.5,20.0,2.3,13.1,31.0,59.87,0.0
2018,5,2,19,0,39.0,7.0,2.2,12.7,7.0,6.37,0.0
2018,5,2,19,15,19.5,3.5,2.15,12.55,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,5,15,16.0,3.0,2.6,11.0,4.0,2.73,0.0
2018,5,3,5,30,32.0,6.0,2.7,11.2,8.0,4.65,0.0
2018,5,3,5,45,77.0,13.0,2.75,11.4,23.0,9.97,2.57
2018,5,3,6,0,122.0,20.0,2.8,11.6,38.0,15.14,7.71
2018,5,3,6,15,61.0,18.5,2.8,11.8,27.5,15.27,8.05
2018,5,3,6,30,0.0,17.0,2.8,12.0,17.0,14.94,7.86
2018,5,3,6,45,0.0,25.5,2.8,12.15,25.5,22.44,14.68
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,29.96,21.44
