Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,5,45,243.5,46.5,2.65,13.05,82.5,35.97,25.45
2018,5,13,6,0,342.0,60.0,2.8,13.3,120.0,45.75,34.84
2018,5,13,6,15,269.5,75.5,2.8,13.5,132.5,56.05,44.41
2018,5,13,6,30,197.0,91.0,2.8,13.7,145.0,69.07,56.19
2018,5,13,6,45,155.5,118.5,2.85,13.9,166.5,91.34,75.91
2018,5,13,7,0,114.0,146.0,2.9,14.1,188.0,109.4,91.6
2018,5,13,7,15,115.0,166.5,2.85,14.35,214.5,122.86,103.0
2018,5,13,7,30,116.0,187.0,2.8,14.6,241.0,136.81,114.64
2018,5,13,7,45,100.0,211.0,2.75,14.9,261.0,170.16,132.84
2018,5,13,8,0,84.0,235.0,2.7,15.2,281.0,195.03,152.23
2018,5,13,8,15,95.5,258.5,2.7,15.55,315.5,223.44,174.08
2018,5,13,8,30,107.0,282.0,2.7,15.9,350.0,253.6,197.6
2018,5,13,8,45,131.5,305.5,2.7,16.25,395.0,284.8,221.65
2018,5,13,9,0,156.0,329.0,2.7,16.6,440.0,324.63,252.54
2018,5,13,9,15,195.5,345.0,2.7,16.85,492.0,368.49,286.38
2018,5,13,9,30,235.0,361.0,2.7,17.1,544.0,416.74,323.44
2018,5,13,9,45,374.5,323.0,2.75,17.4,629.0,478.49,371.28
2018,5,13,10,0,514.0,285.0,2.8,17.7,714.0,555.41,430.52
2018,5,13,10,15,643.0,231.0,2.85,17.9,785.0,624.07,483.57
2018,5,13,10,30,772.0,177.0,2.9,18.1,856.0,700.75,541.96
2018,5,13,10,45,745.0,195.0,2.95,18.3,862.5,736.21,567.13
2018,5,13,11,0,718.0,213.0,3.0,18.5,869.0,766.93,588.63
2018,5,13,11,15,768.0,189.5,3.05,18.6,900.0,814.91,623.66
2018,5,13,11,30,818.0,166.0,3.1,18.7,931.0,866.64,659.06
2018,5,13,11,45,862.5,142.0,3.15,18.85,952.5,904.33,684.32
2018,5,13,12,0,907.0,118.0,3.2,19.0,974.0,949.22,714.45
2018,5,13,12,15,900.0,122.5,3.25,18.95,970.0,971.14,729.4
2018,5,13,12,30,893.0,127.0,3.3,18.9,966.0,989.53,742.25
2018,5,13,12,45,832.0,159.0,3.35,18.9,934.5,989.94,742.99
2018,5,13,13,0,771.0,191.0,3.4,18.9,903.0,975.32,733.86
2018,5,13,13,15,609.5,262.0,3.4,18.8,818.5,904.12,684.86
2018,5,13,13,30,448.0,333.0,3.4,18.7,734.0,817.21,621.28
2018,5,13,13,45,428.0,326.5,3.45,18.6,701.0,794.37,606.72
2018,5,13,14,0,408.0,320.0,3.5,18.5,668.0,769.32,590.03
2018,5,13,14,15,619.0,225.5,3.5,18.35,732.0,885.8,679.64
2018,5,13,14,30,830.0,131.0,3.5,18.2,796.0,980.47,745.84
2018,5,13,14,45,820.0,128.5,3.5,18.05,760.0,957.05,730.7
2018,5,13,15,0,810.0,126.0,3.5,17.9,724.0,930.56,714.43
2018,5,13,15,15,795.5,123.0,3.5,17.9,682.0,896.45,692.38
2018,5,13,15,30,781.0,120.0,3.5,17.9,640.0,859.86,668.49
2018,5,13,15,45,764.0,116.0,3.5,17.45,595.0,817.75,641.52
2018,5,13,16,0,747.0,112.0,3.5,17.0,550.0,773.83,612.83
2018,5,13,16,15,724.0,107.5,3.45,16.7,501.5,726.8,580.77
2018,5,13,16,30,701.0,103.0,3.4,16.4,453.0,675.24,544.74
2018,5,13,16,45,670.5,97.5,3.4,16.1,403.0,616.71,502.26
2018,5,13,17,0,640.0,92.0,3.4,15.8,353.0,558.81,458.15
2018,5,13,17,15,596.0,86.0,3.35,15.45,302.5,492.87,406.1
2018,5,13,17,30,552.0,80.0,3.3,15.1,252.0,429.6,354.47
2018,5,13,17,45,491.0,72.0,3.25,14.7,204.0,358.32,294.65
2018,5,13,18,0,430.0,64.0,3.2,14.3,156.0,292.34,237.4
2018,5,13,18,15,340.5,53.0,3.05,14.0,114.0,215.77,170.45
2018,5,13,18,30,251.0,42.0,2.9,13.7,72.0,152.47,113.52
2018,5,13,18,45,155.5,28.0,2.8,13.35,44.0,89.77,41.24
2018,5,13,19,0,60.0,14.0,2.7,13.0,16.0,26.95,0.0
2018,5,13,19,15,30.0,7.0,2.7,12.9,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.25,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.3,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.4,11.45,3.5,3.18,0.0
2018,5,14,5,30,0.0,6.0,2.4,11.6,6.0,5.26,0.0
2018,5,14,5,45,0.0,10.0,2.35,11.75,10.0,8.77,2.01
2018,5,14,6,0,0.0,14.0,2.3,11.9,14.0,12.29,5.34
2018,5,14,6,15,0.0,19.0,2.3,12.2,19.0,16.7,9.41
2018,5,14,6,30,0.0,24.0,2.3,12.5,24.0,21.11,13.45
2018,5,14,6,45,0.0,35.0,2.25,12.75,35.0,30.84,22.21
2018,5,14,7,0,0.0,46.0,2.2,13.0,46.0,40.58,30.89
2018,5,14,7,15,0.0,52.5,2.2,13.35,52.5,46.35,35.89
2018,5,14,7,30,0.0,59.0,2.2,13.7,59.0,52.13,40.84
2018,5,14,7,45,0.0,65.0,2.2,14.0,65.0,57.48,43.2
2018,5,14,8,0,0.0,71.0,2.2,14.3,71.0,62.83,47.49
2018,5,14,8,15,0.0,80.5,2.25,14.65,80.5,71.31,54.33
2018,5,14,8,30,0.0,90.0,2.3,15.0,90.0,79.8,61.12
2018,5,14,8,45,0.0,109.0,2.4,15.3,109.0,96.31,74.47
2018,5,14,9,0,0.0,128.0,2.5,15.6,128.0,112.76,87.62
2018,5,14,9,15,2.0,150.0,2.55,15.9,151.5,132.73,103.49
2018,5,14,9,30,4.0,172.0,2.6,16.2,175.0,153.05,119.5
2018,5,14,9,45,8.5,212.0,2.7,16.45,219.0,190.54,149.12
2018,5,14,10,0,13.0,252.0,2.8,16.7,263.0,228.79,178.96
2018,5,14,10,15,14.0,265.5,2.9,16.85,277.5,242.71,189.53
2018,5,14,10,30,15.0,279.0,3.0,17.0,292.0,256.83,200.28
2018,5,14,10,45,15.5,283.5,3.1,17.2,297.5,262.83,204.68
2018,5,14,11,0,16.0,288.0,3.2,17.4,303.0,268.84,209.11
2018,5,14,11,15,19.5,314.5,3.25,17.45,333.0,297.05,230.84
2018,5,14,11,30,23.0,341.0,3.3,17.5,363.0,325.83,252.82
2018,5,14,11,45,28.5,359.0,3.35,17.6,386.0,357.28,276.75
2018,5,14,12,0,34.0,377.0,3.4,17.7,409.0,382.89,296.13
2018,5,14,12,15,46.5,397.5,3.45,17.7,441.5,418.04,323.01
2018,5,14,12,30,59.0,418.0,3.5,17.7,474.0,454.04,350.34
2018,5,14,12,45,72.5,427.5,3.55,17.7,495.5,480.75,370.76
2018,5,14,13,0,86.0,437.0,3.6,17.7,517.0,507.76,391.41
2018,5,14,13,15,111.0,437.0,3.65,17.6,538.0,551.63,424.99
2018,5,14,13,30,136.0,437.0,3.7,17.5,559.0,581.04,447.89
2018,5,14,13,45,294.0,367.5,3.7,17.4,621.5,686.56,531.04
2018,5,14,14,0,452.0,298.0,3.7,17.3,684.0,790.12,610.6
2018,5,14,14,15,640.0,214.5,3.7,17.15,739.5,894.62,690.01
2018,5,14,14,30,828.0,131.0,3.7,17.0,795.0,977.84,748.64
2018,5,14,14,45,818.0,128.0,3.75,16.85,759.0,953.92,733.46
2018,5,14,15,0,808.0,125.0,3.8,16.7,723.0,926.94,716.96
2018,5,14,15,15,793.5,122.5,3.8,16.7,681.5,893.46,695.12
2018,5,14,15,30,779.0,120.0,3.8,16.7,640.0,857.53,671.43
2018,5,14,15,45,762.0,116.5,3.8,16.3,595.5,816.08,644.52
2018,5,14,16,0,745.0,113.0,3.8,15.9,551.0,772.82,615.9
2018,5,14,16,15,722.5,108.5,3.8,15.6,503.0,726.35,584.18
2018,5,14,16,30,700.0,104.0,3.8,15.3,455.0,675.28,548.37
2018,5,14,16,45,658.0,101.0,3.8,15.0,402.5,611.48,501.18
2018,5,14,17,0,616.0,98.0,3.8,14.7,350.0,549.23,453.1
2018,5,14,17,15,492.5,100.0,3.75,14.35,284.0,437.65,363.52
2018,5,14,17,30,369.0,102.0,3.7,14.0,218.0,344.16,286.12
2018,5,14,17,45,299.5,88.5,3.65,13.65,171.5,272.87,225.85
2018,5,14,18,0,230.0,75.0,3.6,13.3,125.0,199.32,162.58
2018,5,14,18,15,177.5,59.0,3.5,13.0,91.5,147.52,116.75
2018,5,14,18,30,125.0,43.0,3.4,12.7,58.0,101.55,75.44
2018,5,14,18,45,79.0,28.0,3.3,12.45,36.0,62.06,30.04
2018,5,14,19,0,33.0,13.0,3.2,12.2,14.0,19.66,0.0
2018,5,14,19,15,16.5,6.5,3.2,12.1,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.1,11.3,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.1,11.4,2.0,1.82,0.0
2018,5,15,5,15,0.0,6.0,2.2,11.75,6.0,5.46,0.0
2018,5,15,5,30,0.0,10.0,2.3,12.1,10.0,8.78,1.03
2018,5,15,5,45,0.0,17.5,2.4,12.45,17.5,15.38,7.77
2018,5,15,6,0,0.0,25.0,2.5,12.8,25.0,22.0,13.94
2018,5,15,6,15,0.0,33.0,2.45,13.1,33.0,29.07,20.46
2018,5,15,6,30,0.0,41.0,2.4,13.4,41.0,36.15,26.89
2018,5,15,6,45,3.0,67.0,2.35,13.65,68.0,59.11,47.4
2018,5,15,7,0,6.0,93.0,2.3,13.9,95.0,80.41,66.13
2018,5,15,7,15,9.0,120.0,2.25,14.15,124.0,101.92,84.75
2018,5,15,7,30,12.0,147.0,2.2,14.4,153.0,123.13,102.81
2018,5,15,7,45,14.0,166.5,2.2,14.7,174.0,140.64,111.68
2018,5,15,8,0,16.0,186.0,2.2,15.0,195.0,158.59,125.63
2018,5,15,8,15,20.0,210.5,2.2,15.25,222.5,181.19,143.27
2018,5,15,8,30,24.0,235.0,2.2,15.5,250.0,204.56,161.43
2018,5,15,8,45,33.5,261.5,2.2,15.8,284.5,226.11,177.86
2018,5,15,9,0,43.0,288.0,2.2,16.1,319.0,255.29,200.32
2018,5,15,9,15,53.5,312.5,2.3,16.35,353.0,284.95,223.09
2018,5,15,9,30,64.0,337.0,2.4,16.6,387.0,316.21,246.99
2018,5,15,9,45,94.0,367.0,2.45,16.85,444.0,364.09,283.48
2018,5,15,10,0,124.0,397.0,2.5,17.1,501.0,414.92,321.84
2018,5,15,10,15,135.0,414.0,2.6,17.25,530.5,447.85,346.46
2018,5,15,10,30,146.0,431.0,2.7,17.4,560.0,481.9,371.8
2018,5,15,10,45,141.5,440.0,2.8,17.6,567.5,498.63,383.83
2018,5,15,11,0,137.0,449.0,2.9,17.8,575.0,514.7,395.38
2018,5,15,11,15,140.5,458.0,3.0,17.9,588.5,536.71,411.55
2018,5,15,11,30,144.0,467.0,3.1,18.0,602.0,558.67,427.61
2018,5,15,11,45,170.0,470.0,3.2,18.1,630.5,594.83,454.62
2018,5,15,12,0,196.0,473.0,3.3,18.2,659.0,631.84,482.05
2018,5,15,12,15,205.5,470.5,3.4,18.2,665.0,648.58,494.65
2018,5,15,12,30,215.0,468.0,3.5,18.2,671.0,664.65,506.91
2018,5,15,12,45,219.5,462.5,3.55,18.2,667.5,672.04,512.74
2018,5,15,13,0,224.0,457.0,3.6,18.2,664.0,678.28,517.87
2018,5,15,13,15,229.0,446.0,3.7,18.1,654.5,678.24,519.03
2018,5,15,13,30,234.0,435.0,3.8,18.0,645.0,676.87,519.33
2018,5,15,13,45,450.0,325.5,3.85,17.95,715.5,814.24,625.44
2018,5,15,14,0,666.0,216.0,3.9,17.9,786.0,923.83,708.37
2018,5,15,14,15,756.0,168.0,3.9,17.7,793.0,952.51,728.97
2018,5,15,14,30,846.0,120.0,3.9,17.5,800.0,972.32,744.17
2018,5,15,14,45,837.0,117.0,3.9,17.3,764.0,949.36,729.95
2018,5,15,15,0,828.0,114.0,3.9,17.1,728.0,932.91,720.62
2018,5,15,15,15,814.0,111.5,3.9,17.1,686.5,899.46,698.76
2018,5,15,15,30,800.0,109.0,3.9,17.1,645.0,863.5,675.08
2018,5,15,15,45,785.0,105.5,3.9,16.6,600.5,823.23,649.33
2018,5,15,16,0,770.0,102.0,3.9,16.1,556.0,781.0,621.76
2018,5,15,16,15,750.5,98.0,3.85,15.8,509.0,732.87,588.67
2018,5,15,16,30,731.0,94.0,3.8,15.5,462.0,683.65,554.19
2018,5,15,16,45,704.0,88.5,3.8,15.25,412.0,629.47,515.24
2018,5,15,17,0,677.0,83.0,3.8,15.0,362.0,572.61,471.67
2018,5,15,17,15,638.0,77.5,3.75,14.7,312.0,508.86,421.06
2018,5,15,17,30,599.0,72.0,3.7,14.4,262.0,447.28,370.5
2018,5,15,17,45,513.0,67.5,3.6,14.15,209.5,364.74,300.97
2018,5,15,18,0,427.0,63.0,3.5,13.9,157.0,289.9,236.19
2018,5,15,18,15,253.0,52.5,3.35,13.7,104.5,178.7,141.49
2018,5,15,18,30,79.0,42.0,3.2,13.5,52.0,77.24,56.39
2018,5,15,18,45,53.5,26.5,3.1,13.3,32.0,47.58,23.43
2018,5,15,19,0,28.0,11.0,3.0,13.1,12.0,16.66,0.0
2018,5,15,19,15,14.0,5.5,2.9,12.95,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.35,11.55,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.3,11.7,7.0,6.37,0.0
2018,5,16,5,15,134.5,20.5,2.45,12.1,30.5,18.65,0.0
2018,5,16,5,30,233.0,34.0,2.6,12.5,54.0,26.72,15.05
2018,5,16,5,45,335.5,43.5,2.7,12.9,93.5,35.27,25.05
2018,5,16,6,0,438.0,53.0,2.8,13.3,133.0,41.73,31.39
2018,5,16,6,15,507.5,60.0,2.8,13.6,181.0,45.75,35.29
2018,5,16,6,30,577.0,67.0,2.8,13.9,229.0,49.7,38.93
2018,5,16,6,45,625.0,72.0,2.8,14.15,280.0,51.85,40.82
2018,5,16,7,0,673.0,77.0,2.8,14.4,331.0,53.95,42.57
2018,5,16,7,15,678.0,85.0,2.8,14.7,372.5,57.77,45.78
2018,5,16,7,30,683.0,93.0,2.8,15.0,414.0,66.51,53.26
2018,5,16,7,45,708.0,99.5,2.75,15.25,464.5,118.31,67.81
2018,5,16,8,0,733.0,106.0,2.7,15.5,515.0,178.83,110.39
2018,5,16,8,15,781.0,102.0,2.7,15.75,572.0,232.53,153.34
2018,5,16,8,30,829.0,98.0,2.7,16.0,629.0,291.57,203.93
2018,5,16,8,45,792.0,118.5,2.7,16.3,654.5,348.25,255.71
2018,5,16,9,0,755.0,139.0,2.7,16.6,680.0,400.1,302.16
2018,5,16,9,15,666.5,188.5,2.75,16.8,685.0,444.55,341.52
2018,5,16,9,30,578.0,238.0,2.8,17.0,690.0,482.79,373.71
2018,5,16,9,45,694.0,197.0,2.85,17.15,762.5,547.97,425.54
2018,5,16,10,0,810.0,156.0,2.9,17.3,835.0,623.58,484.51
2018,5,16,10,15,844.5,143.0,2.95,17.45,871.0,677.6,526.05
2018,5,16,10,30,879.0,130.0,3.0,17.6,907.0,730.26,565.94
2018,5,16,10,45,847.5,150.5,3.05,17.7,913.5,769.31,594.06
2018,5,16,11,0,816.0,171.0,3.1,17.8,920.0,801.36,616.53
2018,5,16,11,15,856.5,151.5,3.1,17.85,947.0,844.46,646.02
2018,5,16,11,30,897.0,132.0,3.1,17.9,974.0,893.82,679.47
2018,5,16,11,45,899.5,131.0,3.05,17.95,979.5,925.39,700.02
2018,5,16,12,0,902.0,130.0,3.0,18.0,985.0,954.02,718.6
2018,5,16,12,15,898.0,132.5,3.0,18.05,982.0,976.76,733.56
2018,5,16,12,30,894.0,135.0,3.0,18.1,979.0,996.11,746.32
2018,5,16,12,45,807.0,180.5,3.0,18.15,936.5,984.79,738.65
2018,5,16,13,0,720.0,226.0,3.0,18.2,894.0,966.06,726.38
2018,5,16,13,15,686.5,238.5,3.05,18.15,866.0,955.55,720.44
2018,5,16,13,30,653.0,251.0,3.1,18.1,838.0,941.44,711.72
2018,5,16,13,45,686.0,227.0,3.15,18.1,828.5,954.0,721.83
2018,5,16,14,0,719.0,203.0,3.2,18.1,819.0,962.52,728.74
2018,5,16,14,15,737.0,185.5,3.25,18.0,797.5,958.81,727.78
2018,5,16,14,30,755.0,168.0,3.3,17.9,776.0,944.27,719.62
2018,5,16,14,45,759.5,158.5,3.35,17.8,746.5,928.92,711.03
2018,5,16,15,0,764.0,149.0,3.4,17.7,717.0,910.08,700.07
2018,5,16,15,15,749.5,145.0,3.4,17.7,675.5,881.61,681.8
2018,5,16,15,30,735.0,141.0,3.4,17.7,634.0,845.16,657.86
2018,5,16,15,45,738.5,129.0,3.4,17.3,595.0,813.12,637.9
2018,5,16,16,0,742.0,117.0,3.4,16.9,556.0,777.98,615.4
2018,5,16,16,15,739.0,107.0,3.4,16.65,512.5,737.0,587.95
2018,5,16,16,30,736.0,97.0,3.4,16.4,469.0,693.69,558.32
2018,5,16,16,45,707.0,91.5,3.4,16.15,418.0,634.95,516.26
2018,5,16,17,0,678.0,86.0,3.4,15.9,367.0,576.63,471.97
2018,5,16,17,15,638.0,80.5,3.35,15.55,316.5,512.22,421.38
2018,5,16,17,30,598.0,75.0,3.3,15.2,266.0,450.04,370.84
2018,5,16,17,45,542.0,68.0,3.3,14.9,217.5,380.39,312.46
2018,5,16,18,0,486.0,61.0,3.3,14.6,169.0,315.45,256.06
2018,5,16,18,15,399.5,52.0,3.15,14.25,125.5,240.92,190.67
2018,5,16,18,30,313.0,43.0,3.0,13.9,82.0,174.98,131.5
2018,5,16,18,45,204.5,30.0,2.85,13.55,51.0,108.03,61.26
2018,5,16,19,0,96.0,17.0,2.7,13.2,20.0,38.31,0.0
2018,5,16,19,15,48.0,8.5,2.65,13.0,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.25,11.55,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.3,11.7,7.0,6.37,0.0
2018,5,17,5,15,116.5,21.0,2.45,12.1,30.0,16.69,0.0
2018,5,17,5,30,203.0,35.0,2.6,12.5,53.0,27.44,15.95
2018,5,17,5,45,298.5,46.0,2.75,12.85,91.5,35.54,25.34
2018,5,17,6,0,394.0,57.0,2.9,13.2,130.0,45.07,34.38
2018,5,17,6,15,460.5,65.0,2.95,13.55,176.0,49.73,38.85
2018,5,17,6,30,527.0,73.0,3.0,13.9,222.0,54.26,42.99
2018,5,17,6,45,574.0,79.5,3.05,14.2,271.5,57.31,45.67
2018,5,17,7,0,621.0,86.0,3.1,14.5,321.0,60.24,48.13
2018,5,17,7,15,655.0,90.5,3.1,14.8,370.5,61.46,49.01
2018,5,17,7,30,689.0,95.0,3.1,15.1,420.0,68.4,54.88
2018,5,17,7,45,715.0,99.0,3.1,15.4,469.0,118.84,67.85
2018,5,17,8,0,741.0,103.0,3.1,15.7,518.0,177.84,109.19
2018,5,17,8,15,761.5,105.5,3.05,15.95,564.5,231.63,153.43
2018,5,17,8,30,782.0,108.0,3.0,16.2,611.0,287.5,202.3
2018,5,17,8,45,799.0,110.0,2.95,16.45,654.0,343.67,252.14
2018,5,17,9,0,816.0,112.0,2.9,16.7,697.0,400.99,302.23
2018,5,17,9,15,827.0,114.0,2.9,16.95,735.0,459.81,352.33
2018,5,17,9,30,838.0,116.0,2.9,17.2,773.0,514.45,397.81
2018,5,17,9,45,846.0,118.0,2.9,17.45,805.0,567.08,440.38
2018,5,17,10,0,854.0,120.0,2.9,17.7,837.0,618.79,480.94
2018,5,17,10,15,860.0,122.0,2.95,17.85,863.5,668.06,518.91
2018,5,17,10,30,866.0,124.0,3.0,18.0,890.0,715.78,554.81
2018,5,17,10,45,870.0,125.0,3.05,18.2,909.5,759.41,586.44
2018,5,17,11,0,874.0,126.0,3.1,18.4,929.0,800.91,614.84
2018,5,17,11,15,877.0,126.5,3.2,18.55,941.5,838.85,640.95
2018,5,17,11,30,880.0,127.0,3.3,18.7,954.0,874.26,665.2
2018,5,17,11,45,881.0,127.0,3.35,18.8,959.0,904.77,685.82
2018,5,17,12,0,882.0,127.0,3.4,18.9,964.0,932.35,704.44
2018,5,17,12,15,883.5,126.0,3.5,18.9,962.5,956.4,721.28
2018,5,17,12,30,885.0,125.0,3.6,18.9,961.0,977.27,736.06
2018,5,17,12,45,886.5,121.5,3.75,18.9,952.0,992.4,747.39
2018,5,17,13,0,888.0,118.0,3.9,18.9,943.0,1004.01,756.5
2018,5,17,13,15,884.5,117.0,4.0,18.8,926.0,1009.56,761.61
2018,5,17,13,30,881.0,116.0,4.1,18.7,909.0,1011.48,764.42
2018,5,17,13,45,875.5,115.5,4.2,18.65,885.5,1008.26,763.74
2018,5,17,14,0,870.0,115.0,4.3,18.6,862.0,1001.47,760.76
2018,5,17,14,15,862.5,113.0,4.35,18.4,831.5,987.58,753.16
2018,5,17,14,30,855.0,111.0,4.4,18.2,801.0,970.26,743.41
2018,5,17,14,45,845.5,109.0,4.5,18.05,765.0,947.72,730.41
2018,5,17,15,0,836.0,107.0,4.6,17.9,729.0,922.11,715.19
2018,5,17,15,15,822.5,105.0,4.6,17.9,688.0,889.89,694.0
2018,5,17,15,30,809.0,103.0,4.6,17.9,647.0,863.68,677.07
2018,5,17,15,45,792.5,100.5,4.6,17.45,602.5,823.09,650.71
2018,5,17,16,0,776.0,98.0,4.6,17.0,558.0,780.62,622.65
2018,5,17,16,15,754.0,94.5,4.6,16.75,510.0,730.97,588.28
2018,5,17,16,30,732.0,91.0,4.6,16.5,462.0,680.42,552.61
2018,5,17,16,45,702.0,86.5,4.6,16.2,412.0,625.04,512.54
2018,5,17,17,0,672.0,82.0,4.6,15.9,362.0,567.58,468.3
2018,5,17,17,15,631.0,77.5,4.55,15.6,312.5,504.13,417.59
2018,5,17,17,30,590.0,73.0,4.5,15.3,263.0,443.01,367.16
2018,5,17,17,45,532.0,67.0,4.45,14.95,215.0,373.97,308.68
2018,5,17,18,0,474.0,61.0,4.4,14.6,167.0,309.82,252.53
2018,5,17,18,15,388.0,52.0,4.3,14.35,124.5,236.23,187.58
2018,5,17,18,30,302.0,43.0,4.2,14.1,82.0,170.88,128.88
2018,5,17,18,45,195.5,30.0,4.1,13.85,51.0,105.78,62.39
2018,5,17,19,0,89.0,17.0,4.0,13.6,20.0,36.68,0.0
2018,5,17,19,15,44.5,8.5,3.95,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.95,12.35,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,3.0,12.4,4.0,3.64,0.0
2018,5,18,5,15,85.0,18.5,3.1,12.6,26.0,14.61,0.0
2018,5,18,5,30,157.0,33.0,3.2,12.8,48.0,25.74,14.86
2018,5,18,5,45,162.5,35.5,3.3,13.05,59.0,27.06,17.97
2018,5,18,6,0,168.0,38.0,3.4,13.3,70.0,28.37,19.59
2018,5,18,6,15,103.0,42.5,3.4,13.55,64.0,33.88,24.73
2018,5,18,6,30,38.0,47.0,3.4,13.8,58.0,39.72,30.04
2018,5,18,6,45,19.0,69.5,3.4,14.0,75.0,59.85,47.98
2018,5,18,7,0,0.0,92.0,3.4,14.2,92.0,79.69,65.41
2018,5,18,7,15,0.5,112.0,3.3,14.45,112.0,95.93,79.42
2018,5,18,7,30,1.0,132.0,3.2,14.7,132.0,112.06,93.13
2018,5,18,7,45,1.0,143.0,3.15,14.95,143.5,122.04,96.79
2018,5,18,8,0,1.0,154.0,3.1,15.2,155.0,132.01,104.56
2018,5,18,8,15,2.0,165.5,3.05,15.5,167.0,142.58,112.7
2018,5,18,8,30,3.0,177.0,3.0,15.8,179.0,153.31,120.92
2018,5,18,8,45,8.5,207.0,2.95,16.05,213.0,180.68,142.42
2018,5,18,9,0,14.0,237.0,2.9,16.3,247.0,208.99,164.45
2018,5,18,9,15,27.5,276.5,2.85,16.55,297.5,245.27,192.53
2018,5,18,9,30,41.0,316.0,2.8,16.8,348.0,287.98,225.38
2018,5,18,9,45,45.5,334.5,2.8,17.05,371.5,311.0,242.71
2018,5,18,10,0,50.0,353.0,2.8,17.3,395.0,334.74,260.53
2018,5,18,10,15,40.0,349.0,2.85,17.55,383.5,330.78,256.93
2018,5,18,10,30,30.0,345.0,2.9,17.8,372.0,325.41,252.29
2018,5,18,10,45,28.5,347.5,2.9,18.0,373.5,330.77,256.02
2018,5,18,11,0,27.0,350.0,2.9,18.2,375.0,335.88,259.52
2018,5,18,11,15,29.5,363.0,3.0,18.3,390.5,353.57,272.86
2018,5,18,11,30,32.0,376.0,3.1,18.4,406.0,371.62,286.41
2018,5,18,11,45,64.0,406.5,3.15,18.5,467.0,432.46,332.84
2018,5,18,12,0,96.0,437.0,3.2,18.6,528.0,495.78,380.33
2018,5,18,12,15,135.0,445.5,3.3,18.55,573.5,557.16,426.49
2018,5,18,12,30,174.0,454.0,3.4,18.5,619.0,610.34,466.39
2018,5,18,12,45,210.0,436.5,3.5,18.5,633.5,635.57,486.17
2018,5,18,13,0,246.0,419.0,3.6,18.5,648.0,673.61,515.14
2018,5,18,13,15,354.0,388.0,3.65,18.4,710.5,756.38,578.12
2018,5,18,13,30,462.0,357.0,3.7,18.3,773.0,852.13,648.67
2018,5,18,13,45,494.5,331.0,3.75,18.2,765.5,862.61,657.7
2018,5,18,14,0,527.0,305.0,3.8,18.1,758.0,869.99,665.31
2018,5,18,14,15,569.5,275.5,3.85,17.95,749.5,880.22,675.44
2018,5,18,14,30,612.0,246.0,3.9,17.8,741.0,891.51,686.3
2018,5,18,14,45,640.5,218.5,3.95,17.65,715.5,883.45,683.47
2018,5,18,15,0,669.0,191.0,4.0,17.5,690.0,870.76,676.51
2018,5,18,15,15,703.0,163.5,4.0,17.5,661.5,858.24,669.16
2018,5,18,15,30,737.0,136.0,4.0,17.5,633.0,840.2,657.92
2018,5,18,15,45,717.5,131.0,4.15,17.05,587.0,796.22,629.6
2018,5,18,16,0,698.0,126.0,4.3,16.6,541.0,750.76,599.83
2018,5,18,16,15,714.5,110.5,4.35,16.3,504.0,720.77,580.44
2018,5,18,16,30,731.0,95.0,4.4,16.0,467.0,683.92,555.42
2018,5,18,16,45,701.5,91.0,4.45,15.7,417.5,629.87,516.52
2018,5,18,17,0,672.0,87.0,4.5,15.4,368.0,573.36,473.16
2018,5,18,17,15,630.5,82.0,4.5,15.05,317.5,508.97,421.98
2018,5,18,17,30,589.0,77.0,4.5,14.7,267.0,446.93,371.02
2018,5,18,17,45,530.0,70.0,4.45,14.35,218.5,376.23,311.17
2018,5,18,18,0,471.0,63.0,4.4,14.0,170.0,310.54,253.77
2018,5,18,18,15,383.5,54.0,4.35,13.75,127.0,236.41,188.35
2018,5,18,18,30,296.0,45.0,4.3,13.5,84.0,171.05,129.72
2018,5,18,18,45,189.0,31.5,4.2,13.25,52.5,106.19,65.02
2018,5,18,19,0,82.0,18.0,4.1,13.0,21.0,35.96,0.0
2018,5,18,19,15,41.0,9.0,4.1,12.85,10.5,8.19,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,19,4,45,10.5,4.0,4.6,11.9,4.0,0.0,0.0
2018,5,19,5,0,21.0,8.0,4.6,11.9,8.0,7.28,0.0
2018,5,19,5,15,69.0,21.5,4.6,12.05,27.0,17.36,0.0
2018,5,19,5,30,117.0,35.0,4.6,12.2,46.0,27.99,16.93
2018,5,19,5,45,171.5,50.0,4.65,12.35,77.0,39.53,28.94
2018,5,19,6,0,226.0,65.0,4.7,12.5,108.0,50.81,39.59
2018,5,19,6,15,269.5,80.5,4.7,12.65,147.0,59.41,47.64
2018,5,19,6,30,313.0,96.0,4.7,12.8,186.0,69.49,56.8
2018,5,19,6,45,419.0,102.0,4.75,13.0,247.5,72.75,59.66
2018,5,19,7,0,525.0,108.0,4.8,13.2,309.0,76.01,62.4
2018,5,19,7,15,565.0,114.5,4.8,13.5,358.5,78.53,64.38
2018,5,19,7,30,605.0,121.0,4.8,13.8,408.0,86.41,71.03
2018,5,19,7,45,562.5,146.0,4.75,14.1,436.0,142.31,93.27
2018,5,19,8,0,520.0,171.0,4.7,14.4,464.0,192.82,131.98
2018,5,19,8,15,531.0,183.5,4.7,14.65,505.0,240.1,170.93
2018,5,19,8,30,542.0,196.0,4.7,14.9,546.0,288.66,212.92
2018,5,19,8,45,632.0,178.0,4.7,15.15,613.0,339.72,255.5
2018,5,19,9,0,722.0,160.0,4.7,15.4,680.0,400.26,306.48
2018,5,19,9,15,777.0,146.0,4.7,15.65,733.0,461.14,358.12
2018,5,19,9,30,832.0,132.0,4.7,15.9,786.0,522.31,409.24
2018,5,19,9,45,844.5,132.0,4.7,16.15,820.0,576.39,453.82
2018,5,19,10,0,857.0,132.0,4.7,16.4,854.0,629.92,496.74
2018,5,19,10,15,862.0,135.0,4.75,16.55,880.5,679.53,535.9
2018,5,19,10,30,867.0,138.0,4.8,16.7,907.0,727.49,572.93
2018,5,19,10,45,869.0,140.5,4.85,16.85,926.0,771.0,605.93
2018,5,19,11,0,871.0,143.0,4.9,17.0,945.0,812.25,635.17
2018,5,19,11,15,871.5,145.5,4.95,17.05,957.5,849.87,661.87
2018,5,19,11,30,872.0,148.0,5.0,17.1,970.0,884.85,686.58
2018,5,19,11,45,868.0,151.5,5.05,17.15,973.5,913.99,707.1
2018,5,19,12,0,864.0,155.0,5.1,17.2,977.0,940.03,725.46
2018,5,19,12,15,864.5,154.5,5.15,17.2,975.5,963.54,742.23
2018,5,19,12,30,865.0,154.0,5.2,17.2,974.0,983.94,756.89
2018,5,19,12,45,865.0,153.0,5.2,17.15,965.5,1000.13,768.49
2018,5,19,13,0,865.0,152.0,5.2,17.1,957.0,1012.95,777.86
2018,5,19,13,15,860.5,151.0,5.25,17.05,939.5,1017.83,782.23
2018,5,19,13,30,856.0,150.0,5.3,17.0,922.0,1019.13,784.28
2018,5,19,13,45,849.0,149.0,5.3,16.95,897.5,1026.56,790.4
2018,5,19,14,0,842.0,148.0,5.3,16.9,873.0,1018.18,785.55
2018,5,19,14,15,832.0,146.5,5.3,16.75,842.0,1002.77,776.29
2018,5,19,14,30,822.0,145.0,5.3,16.6,811.0,984.0,764.76
2018,5,19,14,45,807.5,144.0,5.3,16.5,773.5,958.21,748.14
2018,5,19,15,0,793.0,143.0,5.3,16.4,736.0,929.54,729.47
2018,5,19,15,15,777.5,140.5,5.3,16.4,694.5,895.66,706.69
2018,5,19,15,30,762.0,138.0,5.3,16.4,653.0,864.52,685.82
2018,5,19,15,45,736.0,137.0,5.3,16.05,606.5,818.77,654.87
2018,5,19,16,0,710.0,136.0,5.3,15.7,560.0,771.81,622.63
2018,5,19,16,15,678.0,133.5,5.3,15.4,510.5,717.49,584.11
2018,5,19,16,30,646.0,131.0,5.3,15.1,461.0,663.09,544.1
2018,5,19,16,45,606.0,126.5,5.3,14.8,410.5,601.06,496.6
2018,5,19,17,0,566.0,122.0,5.3,14.5,360.0,540.39,448.97
2018,5,19,17,15,518.0,114.0,5.25,14.15,309.5,468.79,391.29
2018,5,19,17,30,470.0,106.0,5.2,13.8,259.0,405.93,339.04
2018,5,19,17,45,404.5,96.0,5.15,13.4,211.5,335.5,279.13
2018,5,19,18,0,339.0,86.0,5.1,13.0,164.0,271.28,223.07
2018,5,19,18,15,213.5,65.5,5.0,12.8,110.5,169.35,135.38
2018,5,19,18,30,88.0,45.0,4.9,12.6,57.0,83.18,61.97
2018,5,19,18,45,47.0,28.5,4.8,12.4,34.5,48.16,28.31
2018,5,19,19,0,6.0,12.0,4.7,12.2,12.0,12.35,0.0
2018,5,19,19,15,3.0,6.0,4.65,12.15,6.0,5.46,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.5,4.4,11.9,2.5,0.0,0.0
2018,5,20,5,0,7.0,5.0,4.4,11.9,5.0,4.55,0.0
2018,5,20,5,15,7.0,14.5,4.45,12.0,15.0,12.86,0.0
2018,5,20,5,30,7.0,24.0,4.5,12.1,25.0,21.14,11.57
2018,5,20,5,45,78.5,45.0,4.5,12.25,60.0,37.12,26.88
2018,5,20,6,0,150.0,66.0,4.5,12.4,95.0,51.27,40.04
2018,5,20,6,15,126.5,79.5,4.5,12.5,109.0,63.57,51.39
2018,5,20,6,30,103.0,93.0,4.5,12.6,123.0,73.61,60.52
2018,5,20,6,45,113.5,119.5,4.5,12.75,158.5,92.06,76.91
2018,5,20,7,0,124.0,146.0,4.5,12.9,194.0,109.8,92.4
2018,5,20,7,15,216.0,162.0,4.45,13.0,259.5,114.41,96.14
2018,5,20,7,30,308.0,178.0,4.4,13.1,325.0,127.93,100.37
2018,5,20,7,45,320.5,199.5,4.4,13.2,367.0,166.85,122.83
2018,5,20,8,0,333.0,221.0,4.4,13.3,409.0,207.76,152.97
2018,5,20,8,15,355.0,237.0,4.35,13.4,453.0,248.66,185.71
2018,5,20,8,30,377.0,253.0,4.3,13.5,497.0,292.27,222.05
2018,5,20,8,45,388.0,269.5,4.3,13.6,535.5,335.32,258.72
2018,5,20,9,0,399.0,286.0,4.3,13.7,574.0,375.96,293.25
2018,5,20,9,15,481.0,267.5,4.3,13.9,633.0,425.9,334.05
2018,5,20,9,30,563.0,249.0,4.3,14.1,692.0,483.51,380.94
2018,5,20,9,45,650.0,220.0,4.3,14.25,752.5,541.87,428.38
2018,5,20,10,0,737.0,191.0,4.3,14.4,813.0,607.43,480.82
2018,5,20,10,15,647.0,252.0,4.3,14.65,810.5,641.67,506.08
2018,5,20,10,30,557.0,313.0,4.3,14.9,808.0,667.35,523.84
2018,5,20,10,45,588.0,300.0,4.35,15.2,833.0,708.1,554.88
2018,5,20,11,0,619.0,287.0,4.4,15.5,858.0,751.21,587.12
2018,5,20,11,15,606.0,297.5,4.45,15.75,863.0,779.06,606.93
2018,5,20,11,30,593.0,308.0,4.5,16.0,868.0,804.22,624.6
2018,5,20,11,45,537.0,346.5,4.55,16.25,855.5,816.17,631.22
2018,5,20,12,0,481.0,385.0,4.6,16.5,843.0,822.02,633.42
2018,5,20,12,15,486.5,383.0,4.65,16.6,845.5,843.56,649.19
2018,5,20,12,30,492.0,381.0,4.7,16.7,848.0,863.12,663.45
2018,5,20,12,45,470.5,381.5,4.75,16.85,824.5,856.66,658.6
2018,5,20,13,0,449.0,382.0,4.8,17.0,801.0,847.26,651.83
2018,5,20,13,15,443.0,376.0,4.9,16.8,783.0,844.21,651.28
2018,5,20,13,30,437.0,370.0,5.0,16.6,765.0,838.7,648.97
2018,5,20,13,45,456.0,352.0,5.05,16.45,754.5,843.91,654.85
2018,5,20,14,0,475.0,334.0,5.1,16.3,744.0,846.45,658.86
2018,5,20,14,15,402.5,345.5,5.15,16.0,684.5,785.39,614.47
2018,5,20,14,30,330.0,357.0,5.2,15.7,625.0,710.27,559.45
2018,5,20,14,45,392.0,317.0,5.2,15.35,621.0,724.6,574.48
2018,5,20,15,0,454.0,277.0,5.2,15.0,617.0,750.89,597.69
2018,5,20,15,15,425.5,265.5,5.2,15.0,570.0,703.18,562.56
2018,5,20,15,30,397.0,254.0,5.2,15.0,523.0,654.91,526.93
2018,5,20,15,45,287.5,258.0,5.2,14.45,446.0,538.04,436.83
2018,5,20,16,0,178.0,262.0,5.2,13.9,369.0,428.25,349.74
2018,5,20,16,15,146.5,236.5,5.15,13.75,319.5,370.04,303.79
2018,5,20,16,30,115.0,211.0,5.1,13.6,270.0,313.57,258.34
2018,5,20,16,45,147.5,181.0,5.05,13.45,248.5,300.02,249.09
2018,5,20,17,0,180.0,151.0,5.0,13.3,227.0,283.0,236.45
2018,5,20,17,15,286.5,127.5,4.95,13.2,230.0,326.76,274.34
2018,5,20,17,30,393.0,104.0,4.9,13.1,233.0,359.15,301.14
2018,5,20,17,45,370.0,92.5,4.85,13.0,197.0,313.35,261.1
2018,5,20,18,0,347.0,81.0,4.8,12.9,161.0,269.31,221.53
2018,5,20,18,15,267.0,68.0,4.7,12.8,120.5,202.03,162.06
2018,5,20,18,30,187.0,55.0,4.6,12.7,80.0,137.82,105.35
2018,5,20,18,45,113.0,36.5,4.5,12.55,50.0,85.0,54.59
2018,5,20,19,0,39.0,18.0,4.4,12.4,20.0,25.72,0.0
2018,5,20,19,15,19.5,9.0,4.3,12.35,10.0,11.78,0.0
2018,5,20,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.85,11.6,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.8,11.7,8.0,7.28,0.0
2018,5,21,5,15,83.5,24.0,1.75,11.95,31.5,19.28,0.0
2018,5,21,5,30,149.0,40.0,1.7,12.2,55.0,31.72,20.41
2018,5,21,5,45,239.0,54.5,1.7,12.4,94.0,41.85,31.08
2018,5,21,6,0,329.0,69.0,1.7,12.6,133.0,52.19,40.87
2018,5,21,6,15,396.0,79.5,1.6,12.9,178.5,59.11,47.37
2018,5,21,6,30,463.0,90.0,1.5,13.2,224.0,65.8,53.42
2018,5,21,6,45,510.5,98.5,1.4,13.45,273.0,70.72,57.73
2018,5,21,7,0,558.0,107.0,1.3,13.7,322.0,75.78,62.02
2018,5,21,7,15,595.5,113.0,1.25,14.1,372.0,77.38,63.14
2018,5,21,7,30,633.0,119.0,1.2,14.5,422.0,85.83,61.83
2018,5,21,7,45,661.5,123.5,1.2,14.9,470.5,133.34,81.43
2018,5,21,8,0,690.0,128.0,1.2,15.3,519.0,184.42,116.32
2018,5,21,8,15,712.5,131.5,1.25,15.75,565.0,236.89,158.72
2018,5,21,8,30,735.0,135.0,1.3,16.2,611.0,291.75,205.52
2018,5,21,8,45,754.0,136.5,1.35,16.7,654.0,350.71,255.96
2018,5,21,9,0,773.0,138.0,1.4,17.2,697.0,405.72,302.64
2018,5,21,9,15,789.5,139.0,1.55,17.55,736.5,460.42,348.52
2018,5,21,9,30,806.0,140.0,1.7,17.9,776.0,515.76,393.67
2018,5,21,9,45,823.0,138.0,1.8,18.3,810.5,569.17,435.92
2018,5,21,10,0,840.0,136.0,1.9,18.7,845.0,622.36,476.83
2018,5,21,10,15,847.0,137.5,2.0,19.0,872.0,671.1,513.59
2018,5,21,10,30,854.0,139.0,2.1,19.3,899.0,718.42,548.45
2018,5,21,10,45,859.0,140.0,2.25,19.55,919.0,762.2,580.54
2018,5,21,11,0,864.0,141.0,2.4,19.8,939.0,803.99,609.26
2018,5,21,11,15,867.0,141.0,2.5,19.95,951.0,841.12,634.41
2018,5,21,11,30,870.0,141.0,2.6,20.1,963.0,875.75,657.79
2018,5,21,11,45,871.0,141.0,2.75,20.25,968.0,905.99,678.54
2018,5,21,12,0,872.0,141.0,2.9,20.4,973.0,933.37,697.39
2018,5,21,12,15,870.0,142.0,3.05,20.4,970.0,955.89,713.43
2018,5,21,12,30,868.0,143.0,3.2,20.4,967.0,975.2,727.44
2018,5,21,12,45,861.5,145.5,3.35,20.4,956.5,988.25,737.37
2018,5,21,13,0,855.0,148.0,3.5,20.4,946.0,997.85,745.15
2018,5,21,13,15,851.0,146.5,3.65,20.25,928.5,1002.61,750.24
2018,5,21,13,30,847.0,145.0,3.8,20.1,911.0,1003.84,753.09
2018,5,21,13,45,842.0,142.5,3.95,19.95,887.0,999.54,752.33
2018,5,21,14,0,837.0,140.0,4.1,19.8,863.0,1003.27,757.15
2018,5,21,14,15,829.0,137.5,4.2,19.55,832.5,988.8,749.59
2018,5,21,14,30,821.0,135.0,4.3,19.3,802.0,970.95,739.86
2018,5,21,14,45,811.5,131.5,4.4,19.05,766.0,947.33,726.2
2018,5,21,15,0,802.0,128.0,4.5,18.8,730.0,920.66,710.63
2018,5,21,15,15,787.5,125.5,4.5,18.8,689.0,887.62,688.96
2018,5,21,15,30,773.0,123.0,4.5,18.8,648.0,852.15,665.47
2018,5,21,15,45,756.0,118.5,4.55,18.1,603.0,810.11,639.08
2018,5,21,16,0,739.0,114.0,4.6,17.4,558.0,766.31,610.87
2018,5,21,16,15,716.5,110.0,4.6,17.0,510.5,720.82,579.86
2018,5,21,16,30,694.0,106.0,4.6,16.6,463.0,670.92,544.9
2018,5,21,16,45,663.0,100.5,4.6,16.2,413.0,612.74,502.06
2018,5,21,17,0,632.0,95.0,4.6,15.8,363.0,555.24,457.89
2018,5,21,17,15,589.0,89.5,4.6,15.35,313.5,491.25,407.15
2018,5,21,17,30,546.0,84.0,4.6,14.9,264.0,429.8,356.82
2018,5,21,17,45,487.5,76.5,4.55,14.45,216.5,360.97,298.76
2018,5,21,18,0,429.0,69.0,4.5,14.0,169.0,293.81,240.54
2018,5,21,18,15,346.0,59.0,4.45,13.75,127.0,224.16,179.13
2018,5,21,18,30,263.0,49.0,4.4,13.5,85.0,163.69,125.06
2018,5,21,18,45,168.5,34.0,4.35,13.2,53.5,103.65,68.03
2018,5,21,19,0,74.0,19.0,4.3,12.9,22.0,41.72,0.0
2018,5,21,19,15,37.0,9.5,4.25,12.75,11.0,15.48,0.0
2018,5,21,19,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,3.1,12.05,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,3.1,12.1,8.0,7.28,0.0
2018,5,22,5,15,109.0,23.0,3.1,12.2,32.5,18.18,0.0
2018,5,22,5,30,190.0,38.0,3.1,12.3,57.0,29.64,18.83
2018,5,22,5,45,175.5,36.0,3.15,12.45,61.5,27.38,18.41
2018,5,22,6,0,161.0,34.0,3.2,12.6,66.0,25.29,16.96
2018,5,22,6,15,80.5,33.5,3.15,12.8,49.5,26.91,18.58
2018,5,22,6,30,0.0,33.0,3.1,13.0,33.0,29.07,20.57
2018,5,22,6,45,0.0,45.5,3.1,13.15,45.5,40.13,30.5
2018,5,22,7,0,0.0,58.0,3.1,13.3,58.0,51.22,40.32
2018,5,22,7,15,0.0,70.5,3.1,13.45,70.5,62.34,50.03
2018,5,22,7,30,0.0,83.0,3.1,13.6,83.0,73.47,56.9
2018,5,22,7,45,0.0,93.0,3.05,13.8,93.0,82.07,63.87
2018,5,22,8,0,0.0,103.0,3.0,14.0,103.0,90.67,70.78
2018,5,22,8,15,0.0,116.5,3.05,14.25,116.5,102.24,80.07
2018,5,22,8,30,0.0,130.0,3.1,14.5,130.0,113.88,89.34
2018,5,22,8,45,0.0,137.0,3.1,14.7,137.0,120.13,94.14
2018,5,22,9,0,0.0,144.0,3.1,14.9,144.0,126.4,98.95
2018,5,22,9,15,2.0,159.5,3.15,15.15,161.0,140.83,110.33
2018,5,22,9,30,4.0,175.0,3.2,15.4,178.0,155.58,121.91
2018,5,22,9,45,7.5,204.0,3.3,15.65,210.0,183.05,143.64
2018,5,22,10,0,11.0,233.0,3.4,15.9,242.0,211.11,165.64
2018,5,22,10,15,14.5,265.5,3.45,16.1,278.0,242.8,190.32
2018,5,22,10,30,18.0,298.0,3.5,16.3,314.0,275.16,215.3
2018,5,22,10,45,20.5,318.0,3.55,16.45,336.5,296.5,231.57
2018,5,22,11,0,23.0,338.0,3.6,16.6,359.0,318.25,248.12
2018,5,22,11,15,22.5,336.0,3.65,16.75,357.0,318.28,247.86
2018,5,22,11,30,22.0,334.0,3.7,16.9,355.0,318.1,247.54
2018,5,22,11,45,22.0,335.5,3.7,17.0,356.5,321.34,249.91
2018,5,22,12,0,22.0,337.0,3.7,17.1,358.0,324.48,252.21
2018,5,22,12,15,23.0,344.0,3.75,17.1,366.0,333.51,259.22
2018,5,22,12,30,24.0,351.0,3.8,17.1,374.0,353.62,274.68
2018,5,22,12,45,28.5,357.5,3.8,17.1,384.5,366.94,285.05
2018,5,22,13,0,33.0,364.0,3.8,17.1,395.0,380.32,295.51
2018,5,22,13,15,65.0,380.5,3.8,17.05,440.0,431.12,335.46
2018,5,22,13,30,97.0,397.0,3.8,17.0,485.0,482.52,375.38
2018,5,22,13,45,354.0,307.5,3.8,16.95,616.0,695.67,541.72
2018,5,22,14,0,611.0,218.0,3.8,16.9,747.0,866.44,670.69
2018,5,22,14,15,722.5,173.5,3.8,16.8,777.5,927.4,713.43
2018,5,22,14,30,834.0,129.0,3.8,16.7,808.0,976.52,748.46
2018,5,22,14,45,824.5,126.0,3.8,16.6,772.0,953.25,733.48
2018,5,22,15,0,815.0,123.0,3.8,16.5,736.0,926.92,716.94
2018,5,22,15,15,801.0,120.5,3.8,16.5,695.0,894.08,695.51
2018,5,22,15,30,787.0,118.0,3.8,16.5,654.0,858.77,672.23
2018,5,22,15,45,746.0,121.0,3.85,16.15,601.0,803.82,635.57
2018,5,22,16,0,705.0,124.0,3.9,15.8,548.0,752.87,601.26
2018,5,22,16,15,543.5,147.5,3.9,15.55,458.0,624.16,505.49
2018,5,22,16,30,382.0,171.0,3.9,15.3,368.0,498.85,407.58
2018,5,22,16,45,403.5,151.0,3.9,15.0,340.0,475.9,391.72
2018,5,22,17,0,425.0,131.0,3.9,14.7,312.0,449.68,372.17
2018,5,22,17,15,408.0,117.5,3.85,14.4,273.0,403.41,335.06
2018,5,22,17,30,391.0,104.0,3.8,14.1,234.0,357.75,297.4
2018,5,22,17,45,302.5,94.0,3.8,13.75,184.0,279.44,231.41
2018,5,22,18,0,214.0,84.0,3.8,13.4,134.0,201.1,164.48
2018,5,22,18,15,170.0,66.5,3.75,13.15,100.5,151.91,121.17
2018,5,22,18,30,126.0,49.0,3.7,12.9,67.0,107.36,81.57
2018,5,22,18,45,79.0,32.5,3.6,12.65,42.5,68.04,44.37
2018,5,22,19,0,32.0,16.0,3.5,12.4,18.0,25.17,0.0
2018,5,22,19,15,16.0,8.0,3.45,12.35,9.0,10.24,0.0
2018,5,22,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
