Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,30,778.0,91.0,3.9,23.5,516.0,715.1,559.12
2018,6,11,16,45,752.0,87.5,3.85,23.15,466.0,660.46,521.51
2018,6,11,17,0,726.0,84.0,3.8,22.8,416.0,605.73,481.98
2018,6,11,17,15,692.0,80.0,3.75,22.15,366.0,547.81,438.62
2018,6,11,17,30,658.0,76.0,3.7,21.5,316.0,489.21,393.27
2018,6,11,17,45,610.5,71.0,3.7,20.9,267.0,424.01,341.06
2018,6,11,18,0,563.0,66.0,3.7,20.3,218.0,362.32,289.81
2018,6,11,18,15,493.5,58.5,3.55,19.6,172.0,292.37,230.46
2018,6,11,18,30,424.0,51.0,3.4,18.9,126.0,229.16,175.45
2018,6,11,18,45,322.0,42.0,3.3,18.15,88.5,161.32,116.92
2018,6,11,19,0,220.0,33.0,3.2,17.4,51.0,104.94,61.48
2018,6,11,19,15,126.0,20.0,3.1,17.0,29.0,43.29,0.0
2018,6,11,19,30,32.0,7.0,3.0,16.6,7.0,6.37,0.0
2018,6,11,19,45,16.0,3.5,2.9,16.25,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,12,4,45,67.0,8.0,1.5,13.9,10.0,0.0,0.0
2018,6,12,5,0,134.0,16.0,1.5,14.2,20.0,14.55,0.0
2018,6,12,5,15,258.5,25.5,1.5,14.7,50.5,21.13,7.68
2018,6,12,5,30,383.0,35.0,1.5,15.2,81.0,28.28,18.43
2018,6,12,5,45,468.5,41.5,1.5,15.7,123.5,32.49,22.82
2018,6,12,6,0,554.0,48.0,1.5,16.2,166.0,36.67,26.81
2018,6,12,6,15,609.0,53.5,1.5,16.7,214.5,39.84,29.75
2018,6,12,6,30,664.0,59.0,1.5,17.2,263.0,46.92,35.99
2018,6,12,6,45,702.5,62.5,1.5,17.75,313.0,48.49,37.25
2018,6,12,7,0,741.0,66.0,1.5,18.3,363.0,50.04,38.43
2018,6,12,7,15,769.0,69.0,1.55,19.0,413.5,51.1,39.11
2018,6,12,7,30,797.0,72.0,1.6,19.7,464.0,57.35,44.25
2018,6,12,7,45,817.5,74.5,1.65,20.45,513.0,118.62,63.12
2018,6,12,8,0,838.0,77.0,1.7,21.2,562.0,173.99,99.26
2018,6,12,8,15,853.5,79.0,1.8,21.75,608.0,230.12,143.99
2018,6,12,8,30,869.0,81.0,1.9,22.3,654.0,287.54,192.92
2018,6,12,8,45,881.0,83.0,2.0,22.9,697.0,344.94,242.56
2018,6,12,9,0,893.0,85.0,2.1,23.5,740.0,402.77,291.83
2018,6,12,9,15,902.5,86.5,2.2,23.8,778.5,459.31,339.28
2018,6,12,9,30,912.0,88.0,2.3,24.1,817.0,515.51,385.06
2018,6,12,9,45,919.5,89.0,2.35,24.45,850.0,569.64,427.68
2018,6,12,10,0,927.0,90.0,2.4,24.8,883.0,622.71,468.17
2018,6,12,10,15,932.0,91.0,2.5,25.0,909.5,672.92,505.93
2018,6,12,10,30,937.0,92.0,2.6,25.2,936.0,721.38,541.51
2018,6,12,10,45,940.5,93.0,2.65,25.4,956.0,766.8,572.91
2018,6,12,11,0,944.0,94.0,2.7,25.6,976.0,809.95,601.36
2018,6,12,11,15,946.0,95.0,2.8,25.65,989.5,849.44,627.8
2018,6,12,11,30,948.0,96.0,2.9,25.7,1003.0,886.22,652.33
2018,6,12,11,45,948.5,96.5,3.0,25.75,1009.0,918.38,673.74
2018,6,12,12,0,949.0,97.0,3.1,25.8,1015.0,947.47,693.13
2018,6,12,12,15,948.0,97.5,3.2,25.7,1013.5,972.0,709.99
2018,6,12,12,30,947.0,98.0,3.3,25.6,1012.0,993.17,724.76
2018,6,12,12,45,944.5,99.0,3.45,25.55,1003.5,1009.92,736.98
2018,6,12,13,0,942.0,100.0,3.6,25.5,995.0,1023.08,746.99
2018,6,12,13,15,939.0,100.0,3.65,25.35,979.5,1031.09,753.35
2018,6,12,13,30,936.0,100.0,3.7,25.2,964.0,1035.38,757.45
2018,6,12,13,45,932.0,98.5,3.8,25.1,941.0,1033.39,757.81
2018,6,12,14,0,928.0,97.0,3.9,25.0,918.0,1027.65,755.84
2018,6,12,14,15,922.5,96.5,3.95,24.8,890.0,1017.8,751.24
2018,6,12,14,30,917.0,96.0,4.0,24.6,862.0,1004.38,744.38
2018,6,12,14,45,909.0,94.5,4.05,24.4,827.0,983.99,732.92
2018,6,12,15,0,901.0,93.0,4.1,24.2,792.0,960.3,719.27
2018,6,12,15,15,890.5,91.0,4.1,24.2,751.5,930.61,700.67
2018,6,12,15,30,880.0,89.0,4.1,24.2,711.0,898.06,680.07
2018,6,12,15,45,867.0,87.5,4.05,23.7,667.5,861.27,657.44
2018,6,12,16,0,854.0,86.0,4.0,23.2,624.0,822.21,632.96
2018,6,12,16,15,838.0,83.5,4.0,22.9,577.0,777.58,603.87
2018,6,12,16,30,822.0,81.0,4.0,22.6,530.0,737.42,577.58
2018,6,12,16,45,799.0,77.5,4.0,22.25,480.0,683.25,540.54
2018,6,12,17,0,776.0,74.0,4.0,21.9,430.0,628.66,501.93
2018,6,12,17,15,744.0,70.5,3.95,21.35,379.0,568.26,456.51
2018,6,12,17,30,712.0,67.0,3.9,20.8,328.0,508.93,410.33
2018,6,12,17,45,667.0,63.0,3.9,20.25,278.0,443.47,357.67
2018,6,12,18,0,622.0,59.0,3.9,19.7,228.0,383.24,307.2
2018,6,12,18,15,555.0,53.0,3.8,19.05,181.0,313.03,247.24
2018,6,12,18,30,488.0,47.0,3.7,18.4,134.0,249.23,191.14
2018,6,12,18,45,383.0,39.0,3.65,17.7,94.5,178.07,129.29
2018,6,12,19,0,278.0,31.0,3.6,17.0,55.0,117.82,69.94
2018,6,12,19,15,163.0,19.5,3.6,16.6,31.5,50.34,0.0
2018,6,12,19,30,48.0,8.0,3.6,16.2,8.0,14.25,0.0
2018,6,12,19,45,24.0,4.0,3.6,15.8,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,4,45,58.0,8.0,3.05,12.9,10.0,0.0,0.0
2018,6,13,5,0,116.0,16.0,3.1,13.1,20.0,14.55,0.0
2018,6,13,5,15,238.5,27.5,3.1,13.55,51.0,23.05,8.92
2018,6,13,5,30,361.0,39.0,3.1,14.0,82.0,31.96,21.63
2018,6,13,5,45,452.0,45.5,3.1,14.45,125.0,35.95,25.95
2018,6,13,6,0,543.0,52.0,3.1,14.9,168.0,39.96,29.85
2018,6,13,6,15,601.5,57.5,3.05,15.4,217.0,42.99,32.68
2018,6,13,6,30,660.0,63.0,3.0,15.9,266.0,45.95,35.31
2018,6,13,6,45,702.0,66.5,2.95,16.4,317.0,51.74,40.32
2018,6,13,7,0,744.0,70.0,2.9,16.9,368.0,53.19,41.41
2018,6,13,7,15,772.0,72.5,2.9,17.55,418.5,53.74,41.65
2018,6,13,7,30,800.0,75.0,2.9,18.2,469.0,59.0,45.96
2018,6,13,7,45,821.5,77.5,2.9,18.85,518.5,112.6,58.66
2018,6,13,8,0,843.0,80.0,2.9,19.5,568.0,176.26,101.82
2018,6,13,8,15,859.0,82.5,2.95,20.1,615.0,233.2,147.56
2018,6,13,8,30,875.0,85.0,3.0,20.7,662.0,291.49,197.69
2018,6,13,8,45,888.0,86.0,3.05,21.35,705.0,348.8,247.83
2018,6,13,9,0,901.0,87.0,3.1,22.0,748.0,406.62,297.7
2018,6,13,9,15,908.0,90.0,3.15,22.45,786.0,463.79,346.08
2018,6,13,9,30,915.0,93.0,3.2,22.9,824.0,520.37,392.48
2018,6,13,9,45,918.0,96.0,3.3,23.4,855.5,573.98,435.21
2018,6,13,10,0,921.0,99.0,3.4,23.9,887.0,626.12,475.49
2018,6,13,10,15,925.5,100.5,3.45,24.25,913.5,676.25,513.24
2018,6,13,10,30,930.0,102.0,3.5,24.6,940.0,724.6,548.7
2018,6,13,10,45,934.5,102.5,3.55,24.95,960.5,770.12,580.61
2018,6,13,11,0,939.0,103.0,3.6,25.3,981.0,813.45,609.26
2018,6,13,11,15,941.5,103.0,3.65,25.45,994.0,852.37,635.1
2018,6,13,11,30,944.0,103.0,3.7,25.6,1007.0,888.61,658.98
2018,6,13,11,45,944.0,103.5,3.75,25.8,1012.0,920.32,679.59
2018,6,13,12,0,944.0,104.0,3.8,26.0,1017.0,948.95,698.1
2018,6,13,12,15,941.0,106.0,3.95,26.0,1015.0,973.06,714.77
2018,6,13,12,30,938.0,108.0,4.1,26.0,1013.0,993.79,729.29
2018,6,13,12,45,932.0,110.0,4.2,26.0,1002.5,1008.18,739.44
2018,6,13,13,0,926.0,112.0,4.3,26.0,992.0,1018.94,747.35
2018,6,13,13,15,922.0,112.0,4.4,25.85,976.0,1026.04,753.43
2018,6,13,13,30,918.0,112.0,4.5,25.7,960.0,1029.47,757.23
2018,6,13,13,45,912.5,111.0,4.6,25.55,936.5,1026.71,757.2
2018,6,13,14,0,907.0,110.0,4.7,25.4,913.0,1020.28,755.1
2018,6,13,14,15,900.5,109.0,4.8,25.1,884.0,1009.27,750.48
2018,6,13,14,30,894.0,108.0,4.9,24.8,855.0,994.76,743.56
2018,6,13,14,45,885.5,106.0,5.0,24.5,820.0,973.86,732.3
2018,6,13,15,0,877.0,104.0,5.1,24.2,785.0,949.75,718.78
2018,6,13,15,15,865.5,102.5,5.1,24.2,745.0,920.36,699.99
2018,6,13,15,30,854.0,101.0,5.1,24.2,705.0,888.25,679.24
2018,6,13,15,45,841.0,98.0,5.2,23.4,661.5,850.66,657.15
2018,6,13,16,0,828.0,95.0,5.3,22.6,618.0,818.03,638.2
2018,6,13,16,15,810.5,92.0,5.25,22.1,570.5,772.16,607.69
2018,6,13,16,30,793.0,89.0,5.2,21.6,523.0,724.87,575.68
2018,6,13,16,45,769.5,85.0,5.2,21.15,473.5,670.95,538.13
2018,6,13,17,0,746.0,81.0,5.2,20.7,424.0,616.69,498.64
2018,6,13,17,15,713.0,77.5,5.15,20.1,374.0,556.95,452.84
2018,6,13,17,30,680.0,74.0,5.1,19.5,324.0,500.55,408.12
2018,6,13,17,45,634.0,68.5,5.05,18.9,274.0,434.51,354.18
2018,6,13,18,0,588.0,63.0,5.0,18.3,224.0,371.83,301.17
2018,6,13,18,15,521.0,56.5,4.9,17.7,177.5,302.76,241.45
2018,6,13,18,30,454.0,50.0,4.8,17.1,131.0,240.07,185.84
2018,6,13,18,45,353.0,41.0,4.65,16.55,92.5,170.85,125.16
2018,6,13,19,0,252.0,32.0,4.5,16.0,54.0,112.85,68.34
2018,6,13,19,15,147.0,19.5,4.5,15.65,30.5,47.27,0.0
2018,6,13,19,30,42.0,7.0,4.5,15.3,7.0,12.5,0.0
2018,6,13,19,45,21.0,3.5,4.45,14.95,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,4.05,12.4,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,4.1,12.5,19.0,14.55,0.0
2018,6,14,5,15,189.5,29.5,4.05,12.75,48.5,23.26,9.06
2018,6,14,5,30,296.0,43.0,4.0,13.0,78.0,33.49,23.03
2018,6,14,5,45,255.0,49.5,3.9,13.25,90.0,37.65,27.57
2018,6,14,6,0,214.0,56.0,3.8,13.5,102.0,41.56,31.44
2018,6,14,6,15,110.5,78.5,3.7,13.85,102.5,63.21,50.91
2018,6,14,6,30,7.0,101.0,3.6,14.2,103.0,84.75,70.02
2018,6,14,6,45,17.0,123.5,3.45,14.55,130.0,102.51,85.49
2018,6,14,7,0,27.0,146.0,3.3,14.9,157.0,114.73,95.84
2018,6,14,7,15,60.5,174.0,3.15,15.25,202.5,134.02,112.14
2018,6,14,7,30,94.0,202.0,3.0,15.6,248.0,153.53,128.34
2018,6,14,7,45,187.0,217.0,2.85,16.0,321.0,173.21,131.46
2018,6,14,8,0,280.0,232.0,2.7,16.4,394.0,204.05,149.93
2018,6,14,8,15,484.5,192.5,2.65,16.8,500.5,231.09,162.9
2018,6,14,8,30,689.0,153.0,2.6,17.2,607.0,284.83,201.0
2018,6,14,8,45,745.5,141.0,2.5,17.55,662.0,336.84,245.05
2018,6,14,9,0,802.0,129.0,2.4,17.9,717.0,398.26,296.47
2018,6,14,9,15,831.0,124.0,2.4,18.25,761.5,453.95,343.33
2018,6,14,9,30,860.0,119.0,2.4,18.6,806.0,514.34,392.47
2018,6,14,9,45,890.5,109.5,2.4,18.9,846.5,569.79,436.78
2018,6,14,10,0,921.0,100.0,2.4,19.2,887.0,626.24,480.59
2018,6,14,10,15,927.0,100.5,2.5,19.45,914.0,676.48,519.05
2018,6,14,10,30,933.0,101.0,2.6,19.7,941.0,725.07,555.38
2018,6,14,10,45,937.5,101.0,2.7,19.95,961.5,770.29,587.8
2018,6,14,11,0,942.0,101.0,2.8,20.2,982.0,813.3,616.97
2018,6,14,11,15,944.5,101.5,2.9,20.3,995.5,852.79,643.87
2018,6,14,11,30,947.0,102.0,3.0,20.4,1009.0,889.59,668.82
2018,6,14,11,45,948.0,103.0,3.1,20.5,1015.5,922.74,691.23
2018,6,14,12,0,949.0,104.0,3.2,20.6,1022.0,952.88,711.59
2018,6,14,12,15,947.5,104.5,3.25,20.6,1020.0,977.12,727.93
2018,6,14,12,30,946.0,105.0,3.3,20.6,1018.0,997.98,742.12
2018,6,14,12,45,941.5,106.5,3.4,20.6,1008.5,1013.47,753.21
2018,6,14,13,0,937.0,108.0,3.5,20.6,999.0,1025.34,762.05
2018,6,14,13,15,934.5,107.0,3.55,20.55,983.0,1033.01,768.01
2018,6,14,13,30,932.0,106.0,3.6,20.5,967.0,1036.96,771.66
2018,6,14,13,45,927.0,105.0,3.7,20.45,944.0,1034.69,771.7
2018,6,14,14,0,922.0,104.0,3.8,20.4,921.0,1028.7,769.41
2018,6,14,14,15,915.0,102.5,3.8,20.3,891.0,1016.56,762.55
2018,6,14,14,30,908.0,101.0,3.8,20.2,861.0,1000.85,753.42
2018,6,14,14,45,900.0,99.5,3.8,20.1,826.0,980.76,741.4
2018,6,14,15,0,892.0,98.0,3.8,20.0,791.0,957.39,727.2
2018,6,14,15,15,881.0,96.5,3.8,20.0,751.0,928.14,708.67
2018,6,14,15,30,870.0,95.0,3.8,20.0,711.0,896.1,688.16
2018,6,14,15,45,855.5,93.0,3.85,19.65,666.5,857.87,664.3
2018,6,14,16,0,841.0,91.0,3.9,19.3,622.0,817.49,638.59
2018,6,14,16,15,822.0,88.0,3.85,19.0,574.0,777.03,611.89
2018,6,14,16,30,803.0,85.0,3.8,18.7,526.0,728.22,578.62
2018,6,14,16,45,778.0,82.5,3.8,18.45,476.5,674.59,541.25
2018,6,14,17,0,753.0,80.0,3.8,18.2,427.0,620.72,502.13
2018,6,14,17,15,719.0,76.5,3.8,17.85,376.0,560.06,455.67
2018,6,14,17,30,685.0,73.0,3.8,17.5,325.0,502.73,410.24
2018,6,14,17,45,637.5,68.0,3.8,17.15,275.0,436.23,355.95
2018,6,14,18,0,590.0,63.0,3.8,16.8,225.0,373.23,302.67
2018,6,14,18,15,520.0,57.5,3.7,16.35,179.0,303.83,242.74
2018,6,14,18,30,450.0,52.0,3.6,15.9,133.0,241.0,187.08
2018,6,14,18,45,343.5,43.0,3.55,15.5,94.0,170.02,125.15
2018,6,14,19,0,237.0,34.0,3.5,15.1,55.0,111.8,68.93
2018,6,14,19,15,137.5,21.0,3.5,14.8,31.5,46.85,0.0
2018,6,14,19,30,38.0,8.0,3.5,14.5,8.0,12.86,0.0
2018,6,14,19,45,19.0,4.0,3.5,14.2,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,3.55,12.8,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,3.6,12.9,19.0,15.46,0.0
2018,6,15,5,15,175.0,30.0,3.65,13.15,47.5,23.64,9.22
2018,6,15,5,30,277.0,43.0,3.7,13.4,76.0,33.46,22.95
2018,6,15,5,45,352.5,52.0,3.75,13.65,114.0,39.86,29.46
2018,6,15,6,0,428.0,61.0,3.8,13.9,152.0,47.3,36.48
2018,6,15,6,15,453.5,72.5,3.8,14.15,191.5,54.76,43.33
2018,6,15,6,30,479.0,84.0,3.8,14.4,231.0,61.78,49.61
2018,6,15,6,45,553.5,87.0,3.8,14.7,286.5,61.89,49.61
2018,6,15,7,0,628.0,90.0,3.8,15.0,342.0,62.19,49.69
2018,6,15,7,15,656.5,95.5,3.85,15.25,390.0,64.01,51.09
2018,6,15,7,30,685.0,101.0,3.9,15.5,438.0,68.86,55.11
2018,6,15,7,45,726.5,100.5,3.9,15.75,491.0,121.74,70.69
2018,6,15,8,0,768.0,100.0,3.9,16.0,544.0,172.64,103.69
2018,6,15,8,15,787.5,102.5,3.95,16.25,590.5,226.42,147.43
2018,6,15,8,30,807.0,105.0,4.0,16.5,637.0,282.14,196.11
2018,6,15,8,45,778.0,124.0,4.0,16.75,664.5,337.68,246.81
2018,6,15,9,0,749.0,143.0,4.0,17.0,692.0,389.44,293.39
2018,6,15,9,15,729.5,159.5,4.0,17.2,717.5,435.39,333.91
2018,6,15,9,30,710.0,176.0,4.0,17.4,743.0,482.83,374.07
2018,6,15,9,45,538.0,254.5,3.95,17.6,694.5,497.67,387.29
2018,6,15,10,0,366.0,333.0,3.9,17.8,646.0,494.77,384.85
2018,6,15,10,15,260.0,381.0,3.95,17.95,607.0,490.39,380.8
2018,6,15,10,30,154.0,429.0,4.0,18.1,568.0,477.18,369.09
2018,6,15,10,45,128.0,434.5,4.0,18.25,551.5,475.42,367.16
2018,6,15,11,0,102.0,440.0,4.0,18.4,535.0,468.73,361.35
2018,6,15,11,15,79.5,436.0,4.0,18.4,511.0,455.16,350.66
2018,6,15,11,30,57.0,432.0,4.0,18.4,487.0,439.44,338.28
2018,6,15,11,45,63.0,441.0,4.05,18.45,502.0,458.48,352.68
2018,6,15,12,0,69.0,450.0,4.1,18.5,517.0,477.8,367.15
2018,6,15,12,15,93.5,461.5,4.2,18.45,552.0,516.69,396.92
2018,6,15,12,30,118.0,473.0,4.3,18.4,587.0,566.75,434.67
2018,6,15,12,45,200.0,442.0,4.35,18.4,633.0,622.09,478.21
2018,6,15,13,0,282.0,411.0,4.4,18.4,679.0,689.78,530.15
2018,6,15,13,15,208.0,427.5,4.5,18.3,623.5,628.11,483.79
2018,6,15,13,30,134.0,444.0,4.6,18.2,568.0,576.28,444.31
2018,6,15,13,45,271.5,382.0,4.65,18.1,625.5,667.12,517.0
2018,6,15,14,0,409.0,320.0,4.7,18.0,683.0,756.59,587.0
2018,6,15,14,15,644.0,214.5,4.75,17.8,764.0,884.61,686.34
2018,6,15,14,30,879.0,109.0,4.8,17.6,845.0,981.1,755.54
2018,6,15,14,45,872.5,106.0,4.85,17.45,811.0,961.37,743.08
2018,6,15,15,0,866.0,103.0,4.9,17.3,777.0,938.39,729.11
2018,6,15,15,15,854.5,101.5,4.9,17.3,737.5,909.33,710.0
2018,6,15,15,30,843.0,100.0,4.9,17.3,698.0,877.58,688.93
2018,6,15,15,45,831.0,97.0,4.9,16.9,655.0,841.25,665.43
2018,6,15,16,0,819.0,94.0,4.9,16.5,612.0,809.82,645.3
2018,6,15,16,15,800.5,91.0,4.85,16.25,565.0,763.55,613.2
2018,6,15,16,30,782.0,88.0,4.8,16.0,518.0,715.95,579.72
2018,6,15,16,45,757.0,85.0,4.75,15.8,469.0,662.61,541.16
2018,6,15,17,0,732.0,82.0,4.7,15.6,420.0,609.08,500.84
2018,6,15,17,15,696.0,79.0,4.65,15.3,370.0,550.7,454.81
2018,6,15,17,30,660.0,76.0,4.6,15.0,320.0,491.99,407.2
2018,6,15,17,45,606.5,72.5,4.55,14.65,270.5,425.19,351.59
2018,6,15,18,0,553.0,69.0,4.5,14.3,221.0,362.4,297.64
2018,6,15,18,15,479.5,63.0,4.4,14.0,175.5,292.64,236.63
2018,6,15,18,30,406.0,57.0,4.3,13.7,130.0,229.73,180.46
2018,6,15,18,45,298.5,46.5,4.2,13.4,91.5,158.75,118.3
2018,6,15,19,0,191.0,36.0,4.1,13.1,53.0,102.29,64.5
2018,6,15,19,15,108.5,21.5,4.05,13.0,30.0,49.87,0.0
2018,6,15,19,30,26.0,7.0,4.0,12.9,7.0,10.21,0.0
2018,6,15,19,45,13.0,3.5,3.95,12.75,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,16,4,45,30.0,8.0,1.6,13.1,9.0,0.0,0.0
2018,6,16,5,0,60.0,16.0,1.6,13.2,18.0,14.55,0.0
2018,6,16,5,15,154.5,30.5,1.6,13.4,46.5,24.02,9.38
2018,6,16,5,30,249.0,45.0,1.6,13.6,75.0,34.98,24.25
2018,6,16,5,45,341.5,55.0,1.65,13.8,116.0,42.14,31.47
2018,6,16,6,0,434.0,65.0,1.7,14.0,157.0,50.91,39.69
2018,6,16,6,15,495.0,72.5,1.7,14.3,203.5,54.97,43.51
2018,6,16,6,30,556.0,80.0,1.7,14.6,250.0,58.92,47.04
2018,6,16,6,45,559.0,92.0,1.7,14.9,289.5,65.92,53.13
2018,6,16,7,0,562.0,104.0,1.7,15.2,329.0,72.42,58.67
2018,6,16,7,15,621.5,106.0,1.7,15.55,385.5,71.39,57.49
2018,6,16,7,30,681.0,108.0,1.7,15.9,442.0,73.13,58.74
2018,6,16,7,45,605.0,138.5,1.7,16.25,458.5,133.71,84.62
2018,6,16,8,0,529.0,169.0,1.7,16.6,475.0,186.34,124.52
2018,6,16,8,15,536.0,183.0,1.7,17.0,515.0,233.3,161.89
2018,6,16,8,30,543.0,197.0,1.7,17.4,555.0,281.13,201.96
2018,6,16,8,45,688.0,156.0,1.75,17.75,640.5,329.32,239.39
2018,6,16,9,0,833.0,115.0,1.8,18.1,726.0,396.96,293.53
2018,6,16,9,15,847.0,115.5,1.85,18.5,765.0,456.18,342.99
2018,6,16,9,30,861.0,116.0,1.9,18.9,804.0,511.03,387.86
2018,6,16,9,45,874.5,115.0,1.95,19.3,838.5,564.36,430.25
2018,6,16,10,0,888.0,114.0,2.0,19.7,873.0,617.28,471.03
2018,6,16,10,15,894.5,115.0,2.1,19.95,900.0,666.82,508.71
2018,6,16,10,30,901.0,116.0,2.2,20.2,927.0,714.85,544.37
2018,6,16,10,45,905.5,116.0,2.35,20.45,947.0,758.87,576.66
2018,6,16,11,0,910.0,116.0,2.5,20.7,967.0,800.78,605.31
2018,6,16,11,15,912.5,117.0,2.6,20.85,980.5,839.69,631.62
2018,6,16,11,30,915.0,118.0,2.7,21.0,994.0,876.04,656.08
2018,6,16,11,45,916.0,118.5,2.85,21.15,1000.0,907.96,677.85
2018,6,16,12,0,917.0,119.0,3.0,21.3,1006.0,936.99,697.67
2018,6,16,12,15,856.5,149.5,3.15,21.25,977.5,933.61,696.36
2018,6,16,12,30,796.0,180.0,3.3,21.2,949.0,937.14,700.03
2018,6,16,12,45,666.0,237.5,3.45,21.15,877.0,893.08,671.37
2018,6,16,13,0,536.0,295.0,3.6,21.1,805.0,834.08,629.09
2018,6,16,13,15,522.5,290.0,3.75,20.95,780.5,825.14,624.72
2018,6,16,13,30,509.0,285.0,3.9,20.8,756.0,813.47,618.06
2018,6,16,13,45,567.5,252.0,4.0,20.65,765.0,846.23,644.19
2018,6,16,14,0,626.0,219.0,4.1,20.5,774.0,872.62,665.51
2018,6,16,14,15,754.0,168.0,4.2,20.25,815.0,937.16,712.15
2018,6,16,14,30,882.0,117.0,4.3,20.0,856.0,992.45,751.97
2018,6,16,14,45,873.0,115.5,4.4,19.8,821.5,972.04,739.84
2018,6,16,15,0,864.0,114.0,4.5,19.6,787.0,948.47,726.44
2018,6,16,15,15,852.0,112.5,4.5,19.6,747.0,919.14,707.56
2018,6,16,15,30,840.0,111.0,4.5,19.6,707.0,895.61,692.75
2018,6,16,15,45,698.0,132.5,4.65,18.95,606.5,777.03,611.82
2018,6,16,16,0,556.0,154.0,4.8,18.3,506.0,660.22,528.6
2018,6,16,16,15,537.0,140.5,4.85,17.95,459.0,610.87,493.51
2018,6,16,16,30,518.0,127.0,4.9,17.6,412.0,560.91,456.81
2018,6,16,16,45,622.5,109.5,4.95,17.2,420.0,595.86,487.02
2018,6,16,17,0,727.0,92.0,5.0,16.8,428.0,619.84,507.74
2018,6,16,17,15,690.0,88.0,5.05,16.4,377.0,557.86,459.26
2018,6,16,17,30,653.0,84.0,5.1,16.0,326.0,497.51,410.87
2018,6,16,17,45,600.5,79.5,5.15,15.6,276.0,430.22,355.19
2018,6,16,18,0,548.0,75.0,5.2,15.2,226.0,366.8,300.96
2018,6,16,18,15,474.0,67.5,5.1,14.8,179.5,295.22,238.6
2018,6,16,18,30,400.0,60.0,5.0,14.4,133.0,229.34,180.13
2018,6,16,18,45,292.0,49.0,4.9,14.0,93.5,159.78,119.25
2018,6,16,19,0,184.0,38.0,4.8,13.6,54.0,102.87,65.54
2018,6,16,19,15,103.5,23.0,4.75,13.4,31.0,50.66,0.0
2018,6,16,19,30,23.0,8.0,4.7,13.2,8.0,10.69,0.0
2018,6,16,19,45,11.5,4.0,4.65,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,17,4,45,20.0,8.0,2.5,13.65,8.5,0.0,0.0
2018,6,17,5,0,40.0,16.0,2.5,13.7,17.0,14.55,0.0
2018,6,17,5,15,82.0,29.5,2.5,13.9,37.5,23.62,8.96
2018,6,17,5,30,124.0,43.0,2.5,14.1,58.0,34.11,23.43
2018,6,17,5,45,153.0,58.5,2.5,14.25,85.5,45.77,34.56
2018,6,17,6,0,182.0,74.0,2.5,14.4,113.0,57.11,45.07
2018,6,17,6,15,246.5,90.0,2.5,14.55,157.0,68.62,55.54
2018,6,17,6,30,311.0,106.0,2.5,14.7,201.0,76.04,62.17
2018,6,17,6,45,353.0,110.5,2.5,14.85,237.0,77.68,63.52
2018,6,17,7,0,395.0,115.0,2.5,15.0,273.0,79.25,64.73
2018,6,17,7,15,221.5,147.0,2.45,15.2,238.0,104.71,86.72
2018,6,17,7,30,48.0,179.0,2.4,15.4,203.0,138.83,115.79
2018,6,17,7,45,35.5,191.0,2.35,15.6,209.5,152.75,120.28
2018,6,17,8,0,23.0,203.0,2.3,15.8,216.0,172.26,135.83
2018,6,17,8,15,18.5,208.0,2.25,16.1,219.0,178.82,140.72
2018,6,17,8,30,14.0,213.0,2.2,16.4,222.0,184.52,144.98
2018,6,17,8,45,14.5,228.0,2.2,16.7,238.0,198.99,156.05
2018,6,17,9,0,15.0,243.0,2.2,17.0,254.0,213.59,167.13
2018,6,17,9,15,25.0,280.0,2.1,17.35,299.5,244.96,191.04
2018,6,17,9,30,35.0,317.0,2.0,17.7,345.0,283.18,219.96
2018,6,17,9,45,52.0,350.5,1.95,18.05,394.0,324.09,250.6
2018,6,17,10,0,69.0,384.0,1.9,18.4,443.0,367.39,282.67
2018,6,17,10,15,109.5,410.5,1.85,18.75,507.5,420.87,322.2
2018,6,17,10,30,150.0,437.0,1.8,19.1,572.0,480.63,365.67
2018,6,17,10,45,345.5,367.0,1.75,19.45,687.5,574.46,436.47
2018,6,17,11,0,541.0,297.0,1.7,19.8,803.0,684.91,517.06
2018,6,17,11,15,711.0,214.5,1.7,20.1,889.0,773.08,580.53
2018,6,17,11,30,881.0,132.0,1.7,20.4,975.0,859.43,638.27
2018,6,17,11,45,884.5,131.0,1.7,20.7,982.0,891.3,657.51
2018,6,17,12,0,888.0,130.0,1.7,21.0,989.0,920.51,675.43
2018,6,17,12,15,889.0,128.5,1.7,21.2,988.0,944.16,689.95
2018,6,17,12,30,890.0,127.0,1.7,21.4,987.0,964.74,702.52
2018,6,17,12,45,891.0,125.0,1.75,21.6,979.5,981.64,713.45
2018,6,17,13,0,892.0,123.0,1.8,21.8,972.0,995.19,722.33
2018,6,17,13,15,889.0,122.0,1.85,21.85,956.5,1002.32,727.67
2018,6,17,13,30,886.0,121.0,1.9,21.9,941.0,1005.88,730.91
2018,6,17,13,45,881.5,120.0,1.95,22.0,919.0,1004.39,730.92
2018,6,17,14,0,877.0,119.0,2.0,22.1,897.0,999.35,728.81
2018,6,17,14,15,870.5,117.5,2.05,22.05,868.5,988.31,723.38
2018,6,17,14,30,864.0,116.0,2.1,22.0,840.0,973.88,715.85
2018,6,17,14,45,855.0,114.0,2.15,21.95,805.5,953.21,704.29
2018,6,17,15,0,846.0,112.0,2.2,21.9,771.0,929.45,690.71
2018,6,17,15,15,834.0,110.0,2.2,21.9,731.5,899.98,672.65
2018,6,17,15,30,822.0,108.0,2.2,21.9,692.0,876.24,658.42
2018,6,17,15,45,806.5,105.5,2.3,21.6,648.5,837.74,635.57
2018,6,17,16,0,791.0,103.0,2.4,21.3,605.0,797.23,610.96
2018,6,17,16,15,771.0,100.5,2.5,21.0,558.5,751.33,581.99
2018,6,17,16,30,751.0,98.0,2.6,20.7,512.0,704.28,551.49
2018,6,17,16,45,724.5,94.5,2.65,20.45,463.0,650.49,514.91
2018,6,17,17,0,698.0,91.0,2.7,20.2,414.0,599.25,477.97
2018,6,17,17,15,663.0,86.5,2.75,19.7,364.5,539.33,433.36
2018,6,17,17,30,628.0,82.0,2.8,19.2,315.0,480.93,388.33
2018,6,17,17,45,579.0,76.5,2.85,18.7,266.5,415.74,336.23
2018,6,17,18,0,530.0,71.0,2.9,18.2,218.0,354.22,285.24
2018,6,17,18,15,463.5,63.0,2.9,17.65,173.0,286.51,227.75
2018,6,17,18,30,397.0,55.0,2.9,17.1,128.0,225.18,174.3
2018,6,17,18,45,302.5,44.5,2.85,16.55,90.5,158.09,116.32
2018,6,17,19,0,208.0,34.0,2.8,16.0,53.0,104.57,65.89
2018,6,17,19,15,121.0,21.0,2.7,15.7,30.5,52.31,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.4,8.0,12.35,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.05,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.5,1.65,13.05,4.0,0.0,0.0
2018,6,18,5,0,22.0,7.0,1.7,13.3,8.0,6.37,0.0
2018,6,18,5,15,48.0,15.0,1.75,13.7,20.0,12.51,2.02
2018,6,18,5,30,74.0,23.0,1.8,14.1,32.0,18.95,10.53
2018,6,18,5,45,54.0,30.0,1.85,14.5,38.0,25.94,17.18
2018,6,18,6,0,34.0,37.0,1.9,14.9,44.0,31.66,22.52
2018,6,18,6,15,17.0,47.5,1.85,15.2,51.0,41.88,31.74
2018,6,18,6,30,0.0,58.0,1.8,15.5,58.0,51.23,40.07
2018,6,18,6,45,0.0,71.5,1.8,15.85,71.5,63.03,50.39
2018,6,18,7,0,0.0,85.0,1.8,16.2,85.0,74.42,60.19
2018,6,18,7,15,1.0,111.5,1.75,16.6,112.0,95.87,78.54
2018,6,18,7,30,2.0,138.0,1.7,17.0,139.0,116.83,96.15
2018,6,18,7,45,17.0,174.5,1.65,17.35,184.0,147.0,115.36
2018,6,18,8,0,32.0,211.0,1.6,17.7,229.0,171.6,133.69
2018,6,18,8,15,113.5,243.0,1.65,18.1,316.0,208.17,158.73
2018,6,18,8,30,195.0,275.0,1.7,18.5,403.0,261.96,198.0
2018,6,18,8,45,338.0,256.0,1.7,18.9,496.0,301.99,225.95
2018,6,18,9,0,481.0,237.0,1.7,19.3,589.0,359.14,268.99
2018,6,18,9,15,598.0,206.0,1.7,19.7,667.0,415.06,312.53
2018,6,18,9,30,715.0,175.0,1.7,20.1,745.0,482.51,364.83
2018,6,18,9,45,784.0,149.5,1.75,20.5,799.0,541.84,410.92
2018,6,18,10,0,853.0,124.0,1.8,20.9,853.0,603.79,458.12
2018,6,18,10,15,859.5,125.0,1.85,21.15,879.0,651.76,494.06
2018,6,18,10,30,866.0,126.0,1.9,21.4,905.0,698.31,528.12
2018,6,18,10,45,727.0,194.0,1.95,21.7,858.5,699.33,527.14
2018,6,18,11,0,588.0,262.0,2.0,22.0,812.0,688.67,517.5
2018,6,18,11,15,399.0,362.0,2.1,22.2,737.5,654.27,489.77
2018,6,18,11,30,210.0,462.0,2.2,22.4,663.0,598.59,446.24
2018,6,18,11,45,238.0,463.0,2.3,22.55,692.0,641.27,477.36
2018,6,18,12,0,266.0,464.0,2.4,22.7,721.0,680.81,505.46
2018,6,18,12,15,260.5,460.5,2.5,22.75,712.0,685.72,509.05
2018,6,18,12,30,255.0,457.0,2.6,22.8,703.0,689.01,511.78
2018,6,18,12,45,235.0,454.0,2.7,22.85,679.5,677.27,503.74
2018,6,18,13,0,215.0,451.0,2.8,22.9,656.0,651.91,486.39
2018,6,18,13,15,231.5,434.5,2.85,22.8,652.0,670.38,500.73
2018,6,18,13,30,248.0,418.0,2.9,22.7,648.0,675.84,505.92
2018,6,18,13,45,437.0,332.5,3.0,22.65,725.5,794.18,595.01
2018,6,18,14,0,626.0,247.0,3.1,22.6,803.0,900.79,673.58
2018,6,18,14,15,573.0,263.5,3.1,22.4,759.5,863.88,647.61
2018,6,18,14,30,520.0,280.0,3.1,22.2,716.0,822.05,619.25
2018,6,18,14,45,602.5,231.0,3.15,22.05,716.0,850.43,643.23
2018,6,18,15,0,685.0,182.0,3.2,21.9,716.0,868.3,658.07
2018,6,18,15,15,757.0,143.0,3.2,21.9,705.0,873.98,663.17
2018,6,18,15,30,829.0,104.0,3.2,21.9,694.0,870.04,661.88
2018,6,18,15,45,815.0,101.0,3.25,21.45,650.5,840.27,644.21
2018,6,18,16,0,801.0,98.0,3.3,21.0,607.0,800.22,619.22
2018,6,18,16,15,783.0,95.0,3.3,20.7,560.5,755.08,589.61
2018,6,18,16,30,765.0,92.0,3.3,20.4,514.0,708.62,558.53
2018,6,18,16,45,741.5,88.5,3.3,20.1,466.0,656.54,522.66
2018,6,18,17,0,718.0,85.0,3.3,19.8,418.0,604.16,484.81
2018,6,18,17,15,685.0,80.5,3.3,19.4,368.5,546.76,441.36
2018,6,18,17,30,652.0,76.0,3.3,19.0,319.0,488.6,395.92
2018,6,18,17,45,607.0,71.0,3.3,18.55,270.5,425.04,344.65
2018,6,18,18,0,562.0,66.0,3.3,18.1,222.0,364.74,294.23
2018,6,18,18,15,497.0,59.0,3.2,17.65,176.5,297.17,236.39
2018,6,18,18,30,432.0,52.0,3.1,17.2,131.0,235.78,182.47
2018,6,18,18,45,337.5,42.5,3.0,16.75,93.0,168.98,124.32
2018,6,18,19,0,243.0,33.0,2.9,16.3,55.0,112.7,71.23
2018,6,18,19,15,142.5,20.5,2.85,16.0,31.5,56.39,0.0
2018,6,18,19,30,42.0,8.0,2.8,15.7,8.0,13.58,0.0
2018,6,18,19,45,21.0,4.0,2.8,15.4,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.45,13.35,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.5,5.0,4.55,0.0
2018,6,19,5,15,42.5,13.0,2.5,13.7,17.0,10.9,0.94
2018,6,19,5,30,72.0,21.0,2.5,13.9,29.0,17.37,9.18
2018,6,19,5,45,93.0,26.0,2.5,14.15,42.0,21.35,13.16
2018,6,19,6,0,114.0,31.0,2.5,14.4,55.0,22.77,14.65
2018,6,19,6,15,57.0,38.5,2.45,14.6,50.5,33.06,23.96
2018,6,19,6,30,0.0,46.0,2.4,14.8,46.0,40.58,30.7
2018,6,19,6,45,0.0,51.5,2.4,15.0,51.5,45.45,34.98
2018,6,19,7,0,0.0,57.0,2.4,15.2,57.0,50.34,39.19
2018,6,19,7,15,0.0,80.5,2.35,15.5,80.5,71.22,57.39
2018,6,19,7,30,0.0,104.0,2.3,15.8,104.0,90.6,73.99
2018,6,19,7,45,0.5,124.5,2.25,16.05,125.0,107.67,84.4
2018,6,19,8,0,1.0,145.0,2.2,16.3,146.0,124.93,98.14
2018,6,19,8,15,1.5,156.5,2.2,16.75,157.5,135.22,105.98
2018,6,19,8,30,2.0,168.0,2.2,17.2,169.0,145.61,113.85
2018,6,19,8,45,3.0,175.5,2.2,17.65,177.5,152.99,119.24
2018,6,19,9,0,4.0,183.0,2.2,18.1,186.0,160.47,124.71
2018,6,19,9,15,7.5,207.5,2.2,18.55,213.5,183.32,142.29
2018,6,19,9,30,11.0,232.0,2.2,19.0,241.0,206.74,160.13
2018,6,19,9,45,17.5,272.5,2.2,19.45,287.0,245.76,189.86
2018,6,19,10,0,24.0,313.0,2.2,19.9,333.0,283.15,217.88
2018,6,19,10,15,28.5,335.5,2.2,20.25,360.5,308.69,236.68
2018,6,19,10,30,33.0,358.0,2.2,20.6,388.0,335.05,255.98
2018,6,19,10,45,53.5,385.0,2.25,20.95,434.5,377.6,287.56
2018,6,19,11,0,74.0,412.0,2.3,21.3,481.0,422.4,320.4
2018,6,19,11,15,133.0,443.0,2.35,21.45,569.5,507.18,382.99
2018,6,19,11,30,192.0,474.0,2.4,21.6,658.0,594.11,445.67
2018,6,19,11,45,226.5,471.5,2.5,21.8,690.0,633.61,473.95
2018,6,19,12,0,261.0,469.0,2.6,22.0,722.0,680.72,507.58
2018,6,19,12,15,487.0,346.5,2.7,22.05,817.5,794.28,593.1
2018,6,19,12,30,713.0,224.0,2.8,22.1,913.0,907.0,675.01
2018,6,19,12,45,815.0,167.0,2.95,22.15,948.0,959.22,710.07
2018,6,19,13,0,917.0,110.0,3.1,22.2,983.0,1006.34,742.12
2018,6,19,13,15,913.5,109.5,3.25,22.1,967.5,1013.62,748.42
2018,6,19,13,30,910.0,109.0,3.4,22.0,952.0,1017.26,752.77
2018,6,19,13,45,906.0,108.0,3.5,21.95,930.0,1016.25,753.63
2018,6,19,14,0,902.0,107.0,3.6,21.9,908.0,1011.59,752.22
2018,6,19,14,15,896.0,106.0,3.7,21.7,880.0,1001.38,747.64
2018,6,19,14,30,890.0,105.0,3.8,21.5,852.0,987.68,740.8
2018,6,19,14,45,881.5,103.5,3.9,21.3,817.5,967.66,729.7
2018,6,19,15,0,873.0,102.0,4.0,21.1,783.0,944.44,716.41
2018,6,19,15,15,862.0,100.0,4.0,21.1,743.5,915.32,697.9
2018,6,19,15,30,851.0,98.0,4.0,21.1,704.0,883.46,677.43
2018,6,19,15,45,837.0,95.5,4.05,20.55,660.0,845.88,654.43
2018,6,19,16,0,823.0,93.0,4.1,20.0,616.0,813.26,634.65
2018,6,19,16,15,805.0,90.0,4.1,19.6,569.0,767.41,604.34
2018,6,19,16,30,787.0,87.0,4.1,19.2,522.0,720.17,572.55
2018,6,19,16,45,763.5,84.0,4.1,18.85,473.5,667.84,536.17
2018,6,19,17,0,740.0,81.0,4.1,18.5,425.0,615.16,498.03
2018,6,19,17,15,708.0,77.0,4.05,18.0,375.0,555.88,452.73
2018,6,19,17,30,676.0,73.0,4.0,17.5,325.0,499.7,408.33
2018,6,19,17,45,632.5,68.0,3.95,17.05,276.0,435.8,356.17
2018,6,19,18,0,589.0,63.0,3.9,16.6,227.0,374.98,304.74
2018,6,19,18,15,526.0,57.0,3.8,16.2,181.5,307.98,246.71
2018,6,19,18,30,463.0,51.0,3.7,15.8,136.0,246.88,192.32
2018,6,19,18,45,367.0,42.0,3.6,15.35,97.0,178.32,132.08
2018,6,19,19,0,271.0,33.0,3.5,14.9,58.0,120.3,76.91
2018,6,19,19,15,160.5,21.0,3.45,14.65,33.5,60.9,0.0
2018,6,19,19,30,50.0,9.0,3.4,14.4,9.0,15.73,0.0
2018,6,19,19,45,25.0,4.5,3.4,14.15,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,4,45,43.0,6.5,3.1,12.25,7.5,0.0,0.0
2018,6,20,5,0,86.0,13.0,3.2,12.4,15.0,11.82,0.0
2018,6,20,5,15,163.0,21.0,3.25,12.75,36.0,16.47,4.17
2018,6,20,5,30,240.0,29.0,3.3,13.1,57.0,22.69,13.73
2018,6,20,5,45,229.0,35.5,3.35,13.4,72.5,26.97,18.14
2018,6,20,6,0,218.0,42.0,3.4,13.7,88.0,31.24,22.23
2018,6,20,6,15,109.0,55.5,3.4,14.05,78.5,43.49,33.32
2018,6,20,6,30,0.0,69.0,3.4,14.4,69.0,60.4,48.4
2018,6,20,6,45,0.0,86.0,3.4,14.75,86.0,74.52,60.79
2018,6,20,7,0,0.0,103.0,3.4,15.1,103.0,88.49,72.84
2018,6,20,7,15,7.5,128.0,3.4,15.45,131.5,108.37,89.87
2018,6,20,7,30,15.0,153.0,3.4,15.8,160.0,127.9,106.31
2018,6,20,7,45,15.5,172.0,3.4,16.15,180.0,144.97,114.58
2018,6,20,8,0,16.0,191.0,3.4,16.5,200.0,162.29,127.95
2018,6,20,8,15,23.0,216.5,3.35,16.85,231.0,185.98,146.2
2018,6,20,8,30,30.0,242.0,3.3,17.2,262.0,203.72,159.61
2018,6,20,8,45,120.5,272.0,3.3,17.6,359.0,252.93,195.77
2018,6,20,9,0,211.0,302.0,3.3,18.0,456.0,319.07,245.96
2018,6,20,9,15,251.0,318.0,3.35,18.3,511.0,359.14,277.21
2018,6,20,9,30,291.0,334.0,3.4,18.6,566.0,409.46,316.29
2018,6,20,9,45,299.0,350.0,3.4,18.9,597.0,447.1,345.32
2018,6,20,10,0,307.0,366.0,3.4,19.2,628.0,485.37,374.33
2018,6,20,10,15,414.0,332.0,3.5,19.4,697.5,544.62,420.26
2018,6,20,10,30,521.0,298.0,3.6,19.6,767.0,613.8,473.18
2018,6,20,10,45,701.0,218.0,3.7,19.85,864.0,701.88,540.72
2018,6,20,11,0,881.0,138.0,3.8,20.1,961.0,795.17,610.12
2018,6,20,11,15,909.5,125.0,3.9,20.15,985.5,842.03,642.4
2018,6,20,11,30,938.0,112.0,4.0,20.2,1010.0,887.75,673.97
2018,6,20,11,45,941.5,110.5,4.1,20.3,1017.0,920.84,696.52
2018,6,20,12,0,945.0,109.0,4.2,20.4,1024.0,951.05,717.14
2018,6,20,12,15,945.0,109.0,4.3,20.4,1023.0,976.42,734.76
2018,6,20,12,30,945.0,109.0,4.4,20.4,1022.0,998.51,750.23
2018,6,20,12,45,944.0,108.5,4.45,20.35,1014.0,1015.75,762.44
2018,6,20,13,0,943.0,108.0,4.5,20.3,1006.0,1029.42,772.48
2018,6,20,13,15,940.0,107.0,4.55,20.2,990.0,1036.98,778.7
2018,6,20,13,30,937.0,106.0,4.6,20.1,974.0,1040.79,782.57
2018,6,20,13,45,933.5,105.0,4.65,20.05,952.0,1040.35,783.55
2018,6,20,14,0,930.0,104.0,4.7,20.0,930.0,1036.16,782.16
2018,6,20,14,15,924.0,102.5,4.7,19.85,901.0,1025.28,776.19
2018,6,20,14,30,918.0,101.0,4.7,19.7,872.0,1010.8,767.9
2018,6,20,14,45,910.5,99.0,4.7,19.55,837.0,990.82,755.92
2018,6,20,15,0,903.0,97.0,4.7,19.4,802.0,967.51,741.68
2018,6,20,15,15,892.0,95.5,4.7,19.4,762.0,938.32,722.9
2018,6,20,15,30,881.0,94.0,4.7,19.4,722.0,906.29,702.08
2018,6,20,15,45,868.0,91.5,4.65,19.0,677.5,868.76,677.95
2018,6,20,16,0,855.0,89.0,4.6,18.6,633.0,828.92,651.92
2018,6,20,16,15,838.0,86.5,4.55,18.35,585.5,783.79,621.33
2018,6,20,16,30,821.0,84.0,4.5,18.1,538.0,743.26,593.77
2018,6,20,16,45,799.0,80.0,4.45,17.8,488.0,689.52,555.91
2018,6,20,17,0,777.0,76.0,4.4,17.5,438.0,635.24,516.58
2018,6,20,17,15,746.0,72.5,4.35,17.1,387.0,575.56,470.61
2018,6,20,17,30,715.0,69.0,4.3,16.7,336.0,516.81,423.89
2018,6,20,17,45,672.5,64.5,4.2,16.35,286.0,451.98,370.5
2018,6,20,18,0,630.0,60.0,4.1,16.0,236.0,392.03,319.28
2018,6,20,18,15,566.5,54.0,4.0,15.6,188.5,322.67,259.06
2018,6,20,18,30,503.0,48.0,3.9,15.2,141.0,259.28,202.43
2018,6,20,18,45,406.0,40.0,3.8,14.8,101.0,189.28,140.49
2018,6,20,19,0,309.0,32.0,3.7,14.4,61.0,129.86,83.51
2018,6,20,19,15,185.0,20.5,3.7,14.15,35.0,65.72,0.0
2018,6,20,19,30,61.0,9.0,3.7,13.9,9.0,17.44,0.0
2018,6,20,19,45,30.5,4.5,3.65,13.7,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,21,4,45,60.5,8.0,3.25,11.95,9.5,0.0,0.0
2018,6,21,5,0,121.0,16.0,3.3,12.1,19.0,14.55,0.0
2018,6,21,5,15,243.5,26.5,3.3,12.45,49.5,22.22,7.36
2018,6,21,5,30,366.0,37.0,3.3,12.8,80.0,30.24,20.17
2018,6,21,5,45,378.0,46.0,3.35,13.1,108.5,36.32,26.38
2018,6,21,6,0,390.0,55.0,3.4,13.4,137.0,42.08,31.9
2018,6,21,6,15,281.0,79.0,3.35,13.85,146.0,57.83,46.11
2018,6,21,6,30,172.0,103.0,3.3,14.3,155.0,77.03,63.16
2018,6,21,6,45,176.5,123.5,3.3,14.7,185.5,90.43,74.83
2018,6,21,7,0,181.0,144.0,3.3,15.1,216.0,109.24,91.0
2018,6,21,7,15,151.0,169.0,3.25,15.55,234.5,125.15,104.37
2018,6,21,7,30,121.0,194.0,3.2,16.0,253.0,140.4,116.95
2018,6,21,7,45,96.0,215.0,3.15,16.45,265.0,171.77,133.55
2018,6,21,8,0,71.0,236.0,3.1,16.9,277.0,192.83,149.91
2018,6,21,8,15,66.5,255.5,3.05,17.3,296.5,214.01,166.39
2018,6,21,8,30,62.0,275.0,3.0,17.7,316.0,234.86,182.72
2018,6,21,8,45,68.0,298.0,2.95,18.15,345.5,261.08,202.81
2018,6,21,9,0,74.0,321.0,2.9,18.6,375.0,288.33,223.54
2018,6,21,9,15,245.5,299.5,2.8,19.0,492.5,342.63,263.53
2018,6,21,9,30,417.0,278.0,2.7,19.4,610.0,422.32,324.11
2018,6,21,9,45,625.0,210.0,2.65,19.85,731.5,503.56,386.46
2018,6,21,10,0,833.0,142.0,2.6,20.3,853.0,604.61,463.04
2018,6,21,10,15,891.5,118.0,2.6,20.65,900.5,664.13,507.75
2018,6,21,10,30,950.0,94.0,2.6,21.0,948.0,725.78,553.23
