Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,5,0,67.0,12.0,2.8,15.3,13.0,10.91,0.0
2018,7,1,5,15,159.0,24.0,2.85,15.65,38.0,18.96,0.02
2018,7,1,5,30,251.0,36.0,2.9,16.0,63.0,28.09,17.62
2018,7,1,5,45,327.0,47.5,2.9,16.35,101.0,36.54,26.07
2018,7,1,6,0,403.0,59.0,2.9,16.7,139.0,46.15,34.95
2018,7,1,6,15,453.0,68.5,2.85,17.1,182.5,52.06,40.38
2018,7,1,6,30,503.0,78.0,2.8,17.5,226.0,57.68,45.38
2018,7,1,6,45,528.5,88.0,2.8,17.85,269.5,63.26,50.2
2018,7,1,7,0,554.0,98.0,2.8,18.2,313.0,68.48,54.58
2018,7,1,7,15,557.5,111.0,2.7,18.6,353.0,75.44,60.36
2018,7,1,7,30,561.0,124.0,2.6,19.0,393.0,81.86,65.6
2018,7,1,7,45,475.5,162.0,2.55,19.4,407.0,134.46,90.94
2018,7,1,8,0,390.0,200.0,2.5,19.8,421.0,183.37,127.24
2018,7,1,8,15,388.0,219.0,2.5,20.2,454.5,224.48,159.17
2018,7,1,8,30,386.0,238.0,2.5,20.6,488.0,265.59,192.88
2018,7,1,8,45,361.0,264.5,2.45,20.95,511.0,310.49,230.4
2018,7,1,9,0,336.0,291.0,2.4,21.3,534.0,346.85,260.53
2018,7,1,9,15,280.5,329.5,2.45,21.65,540.0,377.05,285.46
2018,7,1,9,30,225.0,368.0,2.5,22.0,546.0,405.94,308.02
2018,7,1,9,45,236.5,383.5,2.5,22.3,577.5,441.39,334.53
2018,7,1,10,0,248.0,399.0,2.5,22.6,609.0,475.12,359.38
2018,7,1,10,15,231.5,413.0,2.55,22.85,614.0,496.68,374.91
2018,7,1,10,30,215.0,427.0,2.6,23.1,619.0,513.65,386.85
2018,7,1,10,45,156.5,437.0,2.7,23.3,578.5,495.63,372.83
2018,7,1,11,0,98.0,447.0,2.8,23.5,538.0,470.22,353.22
2018,7,1,11,15,100.0,454.5,2.9,23.6,548.5,486.54,365.18
2018,7,1,11,30,102.0,462.0,3.0,23.7,559.0,502.8,376.88
2018,7,1,11,45,108.0,468.0,3.05,23.75,571.5,521.03,390.06
2018,7,1,12,0,114.0,474.0,3.1,23.8,584.0,546.7,408.47
2018,7,1,12,15,190.5,448.0,3.2,23.75,632.0,600.65,449.63
2018,7,1,12,30,267.0,422.0,3.3,23.7,680.0,665.69,498.04
2018,7,1,12,45,335.5,392.0,3.35,23.65,713.5,712.27,532.92
2018,7,1,13,0,404.0,362.0,3.4,23.6,747.0,770.03,575.21
2018,7,1,13,15,266.5,406.0,3.45,23.45,658.5,676.04,506.37
2018,7,1,13,30,129.0,450.0,3.5,23.3,570.0,577.01,432.97
2018,7,1,13,45,245.5,389.0,3.5,23.15,610.0,648.41,489.27
2018,7,1,14,0,362.0,328.0,3.5,23.0,650.0,718.6,543.11
2018,7,1,14,15,600.0,231.5,3.5,22.8,745.0,860.24,649.1
2018,7,1,14,30,838.0,135.0,3.5,22.6,840.0,970.98,725.48
2018,7,1,14,45,829.5,132.5,3.55,22.35,806.5,961.88,720.62
2018,7,1,15,0,821.0,130.0,3.6,22.1,773.0,938.88,707.37
2018,7,1,15,15,808.5,127.5,3.6,22.1,734.0,909.18,688.61
2018,7,1,15,30,796.0,125.0,3.6,22.1,695.0,876.86,668.0
2018,7,1,15,45,780.5,121.5,3.55,21.5,651.0,838.39,644.18
2018,7,1,16,0,765.0,118.0,3.5,20.9,607.0,797.92,618.64
2018,7,1,16,15,745.0,114.0,3.5,20.5,560.5,751.47,588.17
2018,7,1,16,30,725.0,110.0,3.5,20.1,514.0,707.2,558.76
2018,7,1,16,45,699.5,105.0,3.5,19.75,465.0,653.55,521.57
2018,7,1,17,0,674.0,100.0,3.5,19.4,416.0,599.86,482.2
2018,7,1,17,15,639.5,94.5,3.45,18.9,366.5,540.06,437.01
2018,7,1,17,30,605.0,89.0,3.4,18.4,317.0,481.72,391.53
2018,7,1,17,45,558.0,82.0,3.4,17.95,268.5,416.69,339.2
2018,7,1,18,0,511.0,75.0,3.4,17.5,220.0,355.14,287.96
2018,7,1,18,15,445.0,67.0,3.35,17.05,175.0,287.96,230.68
2018,7,1,18,30,379.0,59.0,3.3,16.6,130.0,224.96,175.76
2018,7,1,18,45,289.0,47.0,3.25,16.15,92.0,160.12,119.42
2018,7,1,19,0,199.0,35.0,3.2,15.7,54.0,105.74,69.44
2018,7,1,19,15,116.0,21.5,3.15,15.5,31.0,53.98,0.0
2018,7,1,19,30,33.0,8.0,3.1,15.3,8.0,12.54,0.0
2018,7,1,19,45,16.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.95,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.0,14.8,7.0,6.37,0.0
2018,7,2,5,15,91.0,21.0,2.0,15.15,29.0,17.15,0.0
2018,7,2,5,30,154.0,35.0,2.0,15.5,51.0,27.13,16.81
2018,7,2,5,45,220.0,50.5,2.0,15.8,87.0,38.59,27.9
2018,7,2,6,0,286.0,66.0,2.0,16.1,123.0,49.65,38.1
2018,7,2,6,15,342.0,80.0,1.95,16.45,166.5,59.16,46.74
2018,7,2,6,30,398.0,94.0,1.9,16.8,210.0,68.29,54.84
2018,7,2,6,45,365.0,109.0,1.85,17.2,231.0,77.2,62.54
2018,7,2,7,0,332.0,124.0,1.8,17.6,252.0,85.55,69.56
2018,7,2,7,15,330.5,145.0,1.8,17.95,287.5,104.51,85.64
2018,7,2,7,30,329.0,166.0,1.8,18.3,323.0,116.94,95.84
2018,7,2,7,45,405.0,166.5,1.75,18.7,381.0,132.92,92.04
2018,7,2,8,0,481.0,167.0,1.7,19.1,439.0,170.89,113.57
2018,7,2,8,15,436.0,193.5,1.7,19.5,456.0,214.6,149.44
2018,7,2,8,30,391.0,220.0,1.7,19.9,473.0,253.46,183.21
2018,7,2,8,45,460.0,221.5,1.7,20.35,539.0,302.65,221.53
2018,7,2,9,0,529.0,223.0,1.7,20.8,605.0,359.37,266.1
2018,7,2,9,15,554.0,225.5,1.75,21.1,645.0,406.04,303.92
2018,7,2,9,30,579.0,228.0,1.8,21.4,685.0,453.88,341.99
2018,7,2,9,45,515.5,270.0,1.85,21.7,690.0,490.82,370.9
2018,7,2,10,0,452.0,312.0,1.9,22.0,695.0,520.16,392.9
2018,7,2,10,15,499.5,304.5,2.0,22.2,740.5,571.65,431.48
2018,7,2,10,30,547.0,297.0,2.1,22.4,786.0,626.28,471.65
2018,7,2,10,45,400.0,350.0,2.15,22.65,712.0,596.41,448.36
2018,7,2,11,0,253.0,403.0,2.2,22.9,638.0,552.49,414.58
2018,7,2,11,15,172.0,431.0,2.35,23.0,592.0,526.3,394.72
2018,7,2,11,30,91.0,459.0,2.5,23.1,546.0,490.98,367.58
2018,7,2,11,45,111.0,467.0,2.6,23.15,573.5,528.76,395.49
2018,7,2,12,0,131.0,475.0,2.7,23.2,601.0,562.77,420.23
2018,7,2,12,15,149.5,477.0,2.8,23.15,621.0,590.45,440.62
2018,7,2,12,30,168.0,479.0,2.9,23.1,641.0,618.27,461.14
2018,7,2,12,45,189.0,474.0,3.05,23.0,655.0,641.57,478.92
2018,7,2,13,0,210.0,469.0,3.2,22.9,669.0,664.41,496.44
2018,7,2,13,15,229.5,457.5,3.25,22.7,673.0,678.62,507.88
2018,7,2,13,30,249.0,446.0,3.3,22.5,677.0,705.21,527.9
2018,7,2,13,45,354.5,388.5,3.4,22.3,708.5,756.19,568.37
2018,7,2,14,0,460.0,331.0,3.5,22.1,740.0,818.98,616.36
2018,7,2,14,15,550.5,282.0,3.55,21.8,756.5,858.73,647.96
2018,7,2,14,30,641.0,233.0,3.6,21.5,773.0,899.02,679.93
2018,7,2,14,45,634.0,226.5,3.65,21.2,742.0,879.27,668.06
2018,7,2,15,0,627.0,220.0,3.7,20.9,711.0,856.87,654.72
2018,7,2,15,15,611.5,214.5,3.7,20.9,673.0,825.07,633.54
2018,7,2,15,30,596.0,209.0,3.7,20.9,635.0,791.29,610.83
2018,7,2,15,45,586.0,198.5,3.7,20.25,596.0,755.54,588.17
2018,7,2,16,0,576.0,188.0,3.7,19.6,557.0,717.98,563.75
2018,7,2,16,15,563.5,177.0,3.65,19.25,515.0,670.35,530.75
2018,7,2,16,30,551.0,166.0,3.6,18.9,473.0,627.71,500.69
2018,7,2,16,45,534.0,154.0,3.6,18.55,429.0,579.78,466.03
2018,7,2,17,0,517.0,142.0,3.6,18.2,385.0,531.61,430.3
2018,7,2,17,15,488.5,130.5,3.6,17.8,339.0,476.55,388.13
2018,7,2,17,30,460.0,119.0,3.6,17.4,293.0,422.86,345.81
2018,7,2,17,45,427.0,106.0,3.6,17.0,249.0,366.74,300.22
2018,7,2,18,0,394.0,93.0,3.6,16.6,205.0,313.12,255.24
2018,7,2,18,15,340.0,79.5,3.55,16.25,162.5,252.42,203.22
2018,7,2,18,30,286.0,66.0,3.5,15.9,120.0,197.2,154.86
2018,7,2,18,45,220.5,50.5,3.45,15.55,85.0,141.75,106.28
2018,7,2,19,0,155.0,35.0,3.4,15.2,50.0,93.89,61.76
2018,7,2,19,15,89.5,21.0,3.35,15.0,28.5,44.87,0.0
2018,7,2,19,30,24.0,7.0,3.3,14.8,7.0,10.21,0.0
2018,7,2,19,45,12.0,3.5,3.25,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.3,13.55,4.5,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.3,13.8,9.0,7.28,0.0
2018,7,3,5,15,120.0,24.0,2.25,14.15,35.0,18.95,0.0
2018,7,3,5,30,206.0,40.0,2.2,14.5,61.0,31.21,20.17
2018,7,3,5,45,295.5,52.0,2.15,14.9,100.5,39.98,29.19
2018,7,3,6,0,385.0,64.0,2.1,15.3,140.0,48.52,37.22
2018,7,3,6,15,370.0,78.5,2.0,15.7,168.0,58.21,46.04
2018,7,3,6,30,355.0,93.0,1.9,16.1,196.0,67.38,54.19
2018,7,3,6,45,356.5,111.5,1.8,16.5,232.0,78.98,64.27
2018,7,3,7,0,358.0,130.0,1.7,16.9,268.0,89.95,73.59
2018,7,3,7,15,427.0,137.0,1.7,17.25,324.5,93.03,75.93
2018,7,3,7,30,496.0,144.0,1.7,17.6,381.0,96.0,78.13
2018,7,3,7,45,606.0,132.5,1.65,18.0,453.0,119.35,75.55
2018,7,3,8,0,716.0,121.0,1.6,18.4,525.0,163.33,97.89
2018,7,3,8,15,738.5,124.5,1.65,18.8,572.5,215.96,138.18
2018,7,3,8,30,761.0,128.0,1.7,19.2,620.0,276.54,188.47
2018,7,3,8,45,779.5,129.5,1.75,19.55,663.5,330.35,234.79
2018,7,3,9,0,798.0,131.0,1.8,19.9,707.0,385.64,282.08
2018,7,3,9,15,808.5,134.5,1.85,20.25,745.5,440.47,328.18
2018,7,3,9,30,819.0,138.0,1.9,20.6,784.0,495.39,373.0
2018,7,3,9,45,825.0,142.0,1.95,20.9,816.5,548.24,415.0
2018,7,3,10,0,831.0,146.0,2.0,21.2,849.0,600.24,455.06
2018,7,3,10,15,838.0,147.0,2.1,21.4,876.0,649.24,492.3
2018,7,3,10,30,845.0,148.0,2.2,21.6,903.0,696.99,527.76
2018,7,3,10,45,850.0,148.5,2.3,21.85,923.5,738.1,557.79
2018,7,3,11,0,855.0,149.0,2.4,22.1,944.0,779.55,587.14
2018,7,3,11,15,858.5,150.0,2.5,22.2,958.5,818.18,613.33
2018,7,3,11,30,862.0,151.0,2.6,22.3,973.0,854.53,637.86
2018,7,3,11,45,864.0,151.0,2.65,22.45,980.0,886.32,658.74
2018,7,3,12,0,866.0,151.0,2.7,22.6,987.0,915.47,677.81
2018,7,3,12,15,866.5,151.0,2.8,22.65,987.0,940.49,694.82
2018,7,3,12,30,867.0,151.0,2.9,22.7,987.0,962.57,709.95
2018,7,3,12,45,866.5,149.5,2.95,22.7,979.5,979.26,721.34
2018,7,3,13,0,866.0,148.0,3.0,22.7,972.0,992.66,730.7
2018,7,3,13,15,862.5,147.0,3.05,22.65,957.0,1000.2,736.5
2018,7,3,13,30,859.0,146.0,3.1,22.6,942.0,1004.26,740.17
2018,7,3,13,45,854.0,144.5,3.15,22.55,920.0,1002.84,740.38
2018,7,3,14,0,849.0,143.0,3.2,22.5,898.0,997.92,738.45
2018,7,3,14,15,841.5,141.0,3.25,22.35,869.5,997.87,740.18
2018,7,3,14,30,834.0,139.0,3.3,22.2,841.0,982.95,732.06
2018,7,3,14,45,824.5,137.0,3.3,22.05,807.0,962.8,720.24
2018,7,3,15,0,815.0,135.0,3.3,21.9,773.0,939.55,706.39
2018,7,3,15,15,802.5,132.0,3.3,21.9,733.5,909.49,687.48
2018,7,3,15,30,790.0,129.0,3.3,21.9,694.0,876.81,666.72
2018,7,3,15,45,774.0,125.5,3.3,21.45,650.5,838.09,642.73
2018,7,3,16,0,758.0,122.0,3.3,21.0,607.0,797.39,617.03
2018,7,3,16,15,738.0,118.0,3.3,20.65,560.5,754.85,589.38
2018,7,3,16,30,718.0,114.0,3.3,20.3,514.0,707.47,557.7
2018,7,3,16,45,692.0,109.0,3.3,19.95,465.0,653.7,520.43
2018,7,3,17,0,666.0,104.0,3.3,19.6,416.0,599.92,481.15
2018,7,3,17,15,630.0,98.5,3.3,19.15,366.5,539.41,435.62
2018,7,3,17,30,594.0,93.0,3.3,18.7,317.0,480.5,389.86
2018,7,3,17,45,545.0,86.5,3.3,18.3,268.5,415.29,337.45
2018,7,3,18,0,496.0,80.0,3.3,17.9,220.0,353.69,286.28
2018,7,3,18,15,429.0,70.5,3.25,17.45,174.5,282.03,225.64
2018,7,3,18,30,362.0,61.0,3.2,17.0,129.0,221.32,172.76
2018,7,3,18,45,272.0,48.5,3.2,16.55,91.0,156.76,116.88
2018,7,3,19,0,182.0,36.0,3.2,16.1,53.0,102.71,67.33
2018,7,3,19,15,105.0,21.5,3.15,15.8,30.0,51.75,0.0
2018,7,3,19,30,28.0,7.0,3.1,15.5,7.0,10.86,0.0
2018,7,3,19,45,14.0,3.5,3.05,15.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.6,13.5,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.7,13.7,10.0,8.19,0.0
2018,7,4,5,15,147.5,24.0,2.8,14.0,37.0,18.99,0.0
2018,7,4,5,30,250.0,39.0,2.9,14.3,64.0,30.52,19.5
2018,7,4,5,45,346.5,48.0,2.95,14.65,104.0,38.8,28.16
2018,7,4,6,0,443.0,57.0,3.0,15.0,144.0,44.73,33.91
2018,7,4,6,15,462.5,67.5,3.0,15.3,181.0,51.46,40.14
2018,7,4,6,30,482.0,78.0,3.0,15.6,218.0,57.8,45.84
2018,7,4,6,45,339.5,105.5,2.95,15.95,213.5,74.67,60.65
2018,7,4,7,0,197.0,133.0,2.9,16.3,209.0,96.44,79.49
2018,7,4,7,15,119.0,156.0,2.9,16.6,204.0,116.78,96.79
2018,7,4,7,30,41.0,179.0,2.9,16.9,199.0,138.01,114.59
2018,7,4,7,45,31.5,190.0,2.9,17.2,206.0,150.18,117.98
2018,7,4,8,0,22.0,201.0,2.9,17.5,213.0,169.58,133.14
2018,7,4,8,15,25.0,219.5,2.9,17.85,234.5,187.74,146.95
2018,7,4,8,30,28.0,238.0,2.9,18.2,256.0,199.33,155.54
2018,7,4,8,45,78.5,278.0,2.95,18.5,333.5,248.33,192.41
2018,7,4,9,0,129.0,318.0,3.0,18.8,411.0,298.61,230.46
2018,7,4,9,15,181.0,340.5,3.05,19.1,479.0,348.97,268.77
2018,7,4,9,30,233.0,363.0,3.1,19.4,547.0,405.35,311.68
2018,7,4,9,45,316.0,351.0,3.1,19.65,611.5,453.21,348.31
2018,7,4,10,0,399.0,339.0,3.1,19.9,676.0,510.99,392.41
2018,7,4,10,15,601.0,252.5,3.15,20.1,779.5,590.08,453.85
2018,7,4,10,30,803.0,166.0,3.2,20.3,883.0,684.2,525.79
2018,7,4,10,45,855.0,142.5,3.25,20.5,922.0,736.46,564.73
2018,7,4,11,0,907.0,119.0,3.3,20.7,961.0,793.09,604.91
2018,7,4,11,15,911.0,119.0,3.35,20.85,976.0,833.03,631.86
2018,7,4,11,30,915.0,119.0,3.4,21.0,991.0,870.54,657.05
2018,7,4,11,45,919.5,117.5,3.4,21.1,999.0,904.54,679.54
2018,7,4,12,0,924.0,116.0,3.4,21.2,1007.0,935.81,700.08
2018,7,4,12,15,925.5,114.5,3.4,21.2,1007.0,961.44,717.05
2018,7,4,12,30,927.0,113.0,3.4,21.2,1007.0,983.89,731.93
2018,7,4,12,45,906.5,122.5,3.4,21.25,991.0,992.49,737.51
2018,7,4,13,0,886.0,132.0,3.4,21.3,975.0,997.2,740.72
2018,7,4,13,15,907.0,118.5,3.35,21.3,970.0,1016.63,753.61
2018,7,4,13,30,928.0,105.0,3.3,21.3,965.0,1032.26,763.9
2018,7,4,13,45,926.0,103.5,3.25,21.3,944.5,1033.45,764.79
2018,7,4,14,0,924.0,102.0,3.2,21.3,924.0,1030.9,763.46
2018,7,4,14,15,918.5,101.0,3.2,21.25,896.0,1021.7,758.47
2018,7,4,14,30,913.0,100.0,3.2,21.2,868.0,1008.9,751.24
2018,7,4,14,45,905.5,98.0,3.15,21.1,833.5,989.56,739.52
2018,7,4,15,0,898.0,96.0,3.1,21.0,799.0,966.87,725.64
2018,7,4,15,15,887.5,94.5,3.1,21.0,759.5,938.73,708.23
2018,7,4,15,30,877.0,93.0,3.1,21.0,720.0,907.71,688.81
2018,7,4,15,45,865.0,90.0,3.1,20.65,676.5,870.97,666.24
2018,7,4,16,0,853.0,87.0,3.1,20.3,633.0,831.83,641.74
2018,7,4,16,15,836.5,84.5,3.15,20.05,586.0,787.43,613.17
2018,7,4,16,30,820.0,82.0,3.2,19.8,539.0,747.64,587.44
2018,7,4,16,45,797.0,79.0,3.2,19.5,489.0,694.5,551.23
2018,7,4,17,0,774.0,76.0,3.2,19.2,439.0,640.86,513.88
2018,7,4,17,15,742.5,72.5,3.2,18.8,388.0,580.92,469.03
2018,7,4,17,30,711.0,69.0,3.2,18.4,337.0,521.93,423.29
2018,7,4,17,45,667.5,65.0,3.2,18.0,287.0,458.91,372.63
2018,7,4,18,0,624.0,61.0,3.2,17.6,237.0,397.16,321.14
2018,7,4,18,15,561.0,55.0,3.1,17.1,189.5,327.74,261.82
2018,7,4,18,30,498.0,49.0,3.0,16.6,142.0,264.19,205.81
2018,7,4,18,45,402.0,41.0,2.95,16.15,102.0,193.76,144.05
2018,7,4,19,0,306.0,33.0,2.9,15.7,62.0,133.72,87.17
2018,7,4,19,15,183.5,20.5,2.8,15.45,35.5,67.88,0.0
2018,7,4,19,30,61.0,8.0,2.7,15.2,9.0,17.11,0.0
2018,7,4,19,45,30.5,4.0,2.65,14.9,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.4,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.7,11.0,9.1,0.0
2018,7,5,5,15,218.0,21.0,1.9,13.2,39.5,17.56,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.7,68.0,26.26,15.95
2018,7,5,5,45,302.5,35.0,2.1,14.15,77.0,27.07,18.0
2018,7,5,6,0,248.0,38.0,2.2,14.6,86.0,28.58,19.71
2018,7,5,6,15,124.0,53.0,2.2,15.05,77.0,41.78,31.62
2018,7,5,6,30,0.0,68.0,2.2,15.5,68.0,59.37,47.26
2018,7,5,6,45,4.0,91.0,2.2,15.9,92.5,78.1,63.67
2018,7,5,7,0,8.0,114.0,2.2,16.3,117.0,96.49,79.51
2018,7,5,7,15,36.0,150.5,2.1,16.75,167.0,118.62,98.27
2018,7,5,7,30,64.0,187.0,2.0,17.2,217.0,142.97,118.56
2018,7,5,7,45,126.0,209.5,1.95,17.65,277.5,159.94,122.81
2018,7,5,8,0,188.0,232.0,1.9,18.1,338.0,194.35,145.35
2018,7,5,8,15,450.0,183.5,1.8,18.55,466.0,208.72,144.69
2018,7,5,8,30,712.0,135.0,1.7,19.0,594.0,263.48,180.09
2018,7,5,8,45,805.5,107.5,1.65,19.45,660.5,319.19,225.45
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,384.1,278.7
2018,7,5,9,15,909.5,80.5,1.55,20.35,766.0,440.91,326.58
2018,7,5,9,30,920.0,81.0,1.5,20.8,805.0,497.53,372.64
2018,7,5,9,45,928.5,81.5,1.45,21.25,839.0,552.68,415.86
2018,7,5,10,0,937.0,82.0,1.4,21.7,873.0,606.93,456.71
2018,7,5,10,15,942.5,82.5,1.45,22.1,901.0,658.17,494.73
2018,7,5,10,30,948.0,83.0,1.5,22.5,929.0,707.75,530.44
2018,7,5,10,45,952.0,84.0,1.5,22.95,950.5,754.83,562.15
2018,7,5,11,0,956.0,85.0,1.5,23.4,972.0,799.68,590.34
2018,7,5,11,15,958.5,85.5,1.55,23.7,986.5,840.5,616.34
2018,7,5,11,30,961.0,86.0,1.6,24.0,1001.0,878.61,640.38
2018,7,5,11,45,962.5,85.5,1.7,24.3,1008.0,912.09,661.84
2018,7,5,12,0,964.0,85.0,1.8,24.6,1015.0,942.49,681.31
2018,7,5,12,15,960.0,88.0,1.9,24.75,1013.5,968.04,698.07
2018,7,5,12,30,956.0,91.0,2.0,24.9,1012.0,990.11,712.69
2018,7,5,12,45,947.0,95.5,2.1,25.1,1002.0,1005.32,722.91
2018,7,5,13,0,938.0,100.0,2.2,25.3,992.0,1016.82,730.91
2018,7,5,13,15,936.0,99.0,2.25,25.3,977.5,1025.95,737.54
2018,7,5,13,30,934.0,98.0,2.3,25.3,963.0,1031.36,741.96
2018,7,5,13,45,930.0,96.5,2.4,25.3,940.5,1030.51,743.11
2018,7,5,14,0,926.0,95.0,2.5,25.3,918.0,1025.9,742.0
2018,7,5,14,15,920.5,93.5,2.55,25.25,890.0,1016.1,737.3
2018,7,5,14,30,915.0,92.0,2.6,25.2,862.0,1002.67,730.39
2018,7,5,14,45,909.0,90.0,2.6,25.15,828.5,984.68,720.12
2018,7,5,15,0,903.0,88.0,2.6,25.1,795.0,963.27,707.7
2018,7,5,15,15,893.0,86.0,2.6,25.1,755.5,934.87,690.56
2018,7,5,15,30,883.0,84.0,2.6,25.1,716.0,903.53,671.45
2018,7,5,15,45,871.5,81.5,2.6,24.85,672.5,867.55,649.74
2018,7,5,16,0,860.0,79.0,2.6,24.6,629.0,829.13,626.14
2018,7,5,16,15,844.0,76.5,2.6,24.35,582.0,784.83,598.12
2018,7,5,16,30,828.0,74.0,2.6,24.1,535.0,738.89,568.5
2018,7,5,16,45,806.0,71.5,2.55,23.85,485.5,687.18,533.89
2018,7,5,17,0,784.0,69.0,2.5,23.6,436.0,640.07,501.95
2018,7,5,17,15,754.0,65.5,2.5,23.1,385.5,580.71,459.2
2018,7,5,17,30,724.0,62.0,2.5,22.6,335.0,522.16,415.13
2018,7,5,17,45,582.0,63.5,2.45,22.15,262.0,410.41,327.79
2018,7,5,18,0,440.0,65.0,2.4,21.7,189.0,310.29,247.33
2018,7,5,18,15,220.0,52.0,2.35,21.0,114.0,167.48,131.52
2018,7,5,18,30,0.0,39.0,2.3,20.3,39.0,34.4,22.85
2018,7,5,18,45,0.0,28.5,2.3,19.6,28.5,25.12,14.87
2018,7,5,19,0,0.0,18.0,2.3,18.9,18.0,15.84,6.27
2018,7,5,19,15,0.0,10.5,2.4,18.6,10.5,9.23,0.0
2018,7,5,19,30,0.0,3.0,2.5,18.3,3.0,2.73,0.0
2018,7,5,19,45,0.0,1.5,2.6,17.95,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.1,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.1,16.6,3.0,2.73,0.0
2018,7,6,5,15,0.0,10.5,2.1,16.75,10.5,9.23,0.0
2018,7,6,5,30,0.0,18.0,2.1,16.9,18.0,15.84,7.17
2018,7,6,5,45,0.0,28.0,2.15,17.1,28.0,24.67,15.66
2018,7,6,6,0,0.0,38.0,2.2,17.3,38.0,33.51,23.77
2018,7,6,6,15,51.0,67.5,2.2,17.5,82.0,57.02,44.65
2018,7,6,6,30,102.0,97.0,2.2,17.7,126.0,76.25,61.6
2018,7,6,6,45,103.5,115.0,2.25,17.95,149.5,89.05,72.68
2018,7,6,7,0,105.0,133.0,2.3,18.2,173.0,101.49,83.23
2018,7,6,7,15,59.0,117.5,2.3,18.5,140.5,96.66,78.73
2018,7,6,7,30,13.0,102.0,2.3,18.8,108.0,88.94,71.74
2018,7,6,7,45,32.0,147.5,2.3,19.05,165.0,121.45,93.86
2018,7,6,8,0,51.0,193.0,2.3,19.3,222.0,159.95,123.21
2018,7,6,8,15,47.5,203.5,2.25,19.7,232.0,172.99,133.06
2018,7,6,8,30,44.0,214.0,2.2,20.1,242.0,185.52,142.74
2018,7,6,8,45,31.0,217.0,2.15,20.45,237.5,189.13,145.7
2018,7,6,9,0,18.0,220.0,2.1,20.8,233.0,195.45,150.6
2018,7,6,9,15,11.0,194.0,2.15,21.3,202.0,173.21,132.84
2018,7,6,9,30,4.0,168.0,2.2,21.8,171.0,149.22,113.69
2018,7,6,9,45,5.0,174.5,2.25,22.25,178.5,155.92,118.62
2018,7,6,10,0,6.0,181.0,2.3,22.7,186.0,162.75,123.58
2018,7,6,10,15,35.5,196.0,2.35,23.2,227.5,194.15,147.99
2018,7,6,10,30,65.0,211.0,2.4,23.7,269.0,230.91,176.38
2018,7,6,10,45,154.0,310.5,2.45,24.15,452.0,385.84,293.61
2018,7,6,11,0,243.0,410.0,2.5,24.6,635.0,550.92,412.79
2018,7,6,11,15,364.5,372.5,2.6,24.9,716.5,629.62,470.14
2018,7,6,11,30,486.0,335.0,2.7,25.2,798.0,720.16,535.19
2018,7,6,11,45,560.0,306.0,2.75,25.45,843.0,779.55,576.87
2018,7,6,12,0,634.0,277.0,2.8,25.7,888.0,840.4,619.21
2018,7,6,12,15,733.5,214.0,2.95,25.8,921.0,894.4,657.67
2018,7,6,12,30,833.0,151.0,3.1,25.9,954.0,931.06,682.36
2018,7,6,12,45,816.0,159.5,3.2,26.0,941.0,952.26,696.63
2018,7,6,13,0,799.0,168.0,3.3,26.1,928.0,959.39,701.84
2018,7,6,13,15,797.0,166.0,3.4,26.1,914.0,967.29,708.06
2018,7,6,13,30,795.0,164.0,3.5,26.1,900.0,971.82,712.15
2018,7,6,13,45,832.5,138.0,3.6,26.05,892.5,976.11,716.37
2018,7,6,14,0,870.0,112.0,3.7,26.0,885.0,988.5,726.06
2018,7,6,14,15,872.0,106.5,3.8,25.85,860.5,982.44,723.89
2018,7,6,14,30,874.0,101.0,3.9,25.7,836.0,972.69,719.5
2018,7,6,14,45,875.0,94.0,3.95,25.55,804.5,956.68,710.7
2018,7,6,15,0,876.0,87.0,4.0,25.4,773.0,937.0,699.49
2018,7,6,15,15,788.0,119.5,4.0,25.4,712.5,883.74,664.67
2018,7,6,15,30,700.0,152.0,4.0,25.4,652.0,826.78,627.04
2018,7,6,15,45,617.0,171.0,4.1,24.9,591.5,756.01,580.53
2018,7,6,16,0,534.0,190.0,4.2,24.4,531.0,680.21,527.44
2018,7,6,16,15,623.0,146.0,4.15,24.05,514.5,694.1,541.72
2018,7,6,16,30,712.0,102.0,4.1,23.7,498.0,687.64,539.23
2018,7,6,16,45,730.0,86.5,4.05,23.4,459.5,654.87,517.21
2018,7,6,17,0,748.0,71.0,4.0,23.1,421.0,617.97,491.86
2018,7,6,17,15,704.5,70.5,3.9,22.7,370.0,554.95,444.32
2018,7,6,17,30,661.0,70.0,3.8,22.3,319.0,495.76,398.19
2018,7,6,17,45,606.0,66.5,3.7,21.9,268.5,427.72,343.76
2018,7,6,18,0,551.0,63.0,3.6,21.5,218.0,363.88,291.03
2018,7,6,18,15,517.0,54.5,3.5,21.1,177.0,308.36,243.32
2018,7,6,18,30,483.0,46.0,3.4,20.7,136.0,255.75,196.44
2018,7,6,18,45,391.5,38.0,3.3,20.3,97.0,187.73,137.33
2018,7,6,19,0,300.0,30.0,3.2,19.9,58.0,129.87,82.65
2018,7,6,19,15,181.0,19.5,3.15,19.7,33.5,66.54,0.0
2018,7,6,19,30,62.0,9.0,3.1,19.5,9.0,18.23,0.0
2018,7,6,19,45,31.0,4.5,3.05,19.25,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.5,2.9,15.2,5.0,0.0,0.0
2018,7,7,5,0,83.0,9.0,3.0,15.3,10.0,8.19,0.0
2018,7,7,5,15,226.0,19.5,3.05,15.65,38.0,16.25,0.0
2018,7,7,5,30,369.0,30.0,3.1,16.0,66.0,24.55,14.13
2018,7,7,5,45,461.0,37.0,3.15,16.35,107.5,29.33,19.71
2018,7,7,6,0,553.0,44.0,3.2,16.7,149.0,34.06,24.28
2018,7,7,6,15,611.5,48.5,3.2,17.25,196.5,39.87,29.6
2018,7,7,6,30,670.0,53.0,3.2,17.8,244.0,42.57,32.03
2018,7,7,6,45,710.5,57.0,3.2,18.35,295.0,44.74,33.87
2018,7,7,7,0,751.0,61.0,3.2,18.9,346.0,46.86,35.58
2018,7,7,7,15,779.5,63.5,3.25,19.4,396.5,47.7,36.13
2018,7,7,7,30,808.0,66.0,3.3,19.9,447.0,56.5,43.55
2018,7,7,7,45,829.0,68.5,3.35,20.45,497.0,96.07,50.88
2018,7,7,8,0,850.0,71.0,3.4,21.0,547.0,151.95,82.81
2018,7,7,8,15,865.5,73.0,3.45,21.4,594.0,208.76,126.31
2018,7,7,8,30,881.0,75.0,3.5,21.8,641.0,266.94,175.74
2018,7,7,8,45,893.0,76.0,3.55,22.25,684.0,324.46,226.3
2018,7,7,9,0,905.0,77.0,3.6,22.7,727.0,382.45,277.02
2018,7,7,9,15,913.5,79.0,3.65,23.0,766.0,440.08,326.6
2018,7,7,9,30,922.0,81.0,3.7,23.3,805.0,497.34,374.48
2018,7,7,9,45,929.5,82.0,3.75,23.6,839.0,552.61,419.4
2018,7,7,10,0,937.0,83.0,3.8,23.9,873.0,606.89,462.19
2018,7,7,10,15,923.5,94.5,3.8,24.1,894.5,656.07,499.8
2018,7,7,10,30,910.0,106.0,3.8,24.3,916.0,701.87,533.82
2018,7,7,10,45,913.5,106.5,3.85,24.5,936.5,746.8,566.8
2018,7,7,11,0,917.0,107.0,3.9,24.7,957.0,789.57,595.82
2018,7,7,11,15,938.5,96.0,3.95,24.8,977.5,833.93,625.86
2018,7,7,11,30,960.0,85.0,4.0,24.9,998.0,876.69,654.54
2018,7,7,11,45,961.0,84.0,4.0,25.0,1004.0,909.34,675.92
2018,7,7,12,0,962.0,83.0,4.0,25.1,1010.0,938.88,695.18
2018,7,7,12,15,937.5,99.0,4.05,25.1,1002.0,958.14,708.1
2018,7,7,12,30,913.0,115.0,4.1,25.1,994.0,973.08,718.28
2018,7,7,12,45,726.5,222.5,4.15,25.15,918.5,935.21,693.09
2018,7,7,13,0,540.0,330.0,4.2,25.2,843.0,872.22,646.84
2018,7,7,13,15,481.0,357.5,4.3,25.15,809.0,851.62,632.45
2018,7,7,13,30,422.0,385.0,4.4,25.1,775.0,827.71,615.37
2018,7,7,13,45,494.5,345.0,4.5,25.1,792.0,865.8,644.93
2018,7,7,14,0,567.0,305.0,4.6,25.1,809.0,900.39,671.96
2018,7,7,14,15,439.0,335.5,4.65,24.9,718.0,804.87,604.32
2018,7,7,14,30,311.0,366.0,4.7,24.7,627.0,695.58,526.11
2018,7,7,14,45,399.0,318.5,4.8,24.55,639.5,743.95,565.31
2018,7,7,15,0,487.0,271.0,4.9,24.4,652.0,773.71,590.76
2018,7,7,15,15,648.0,192.5,4.9,24.4,672.0,838.53,641.58
2018,7,7,15,30,809.0,114.0,4.9,24.4,692.0,879.59,671.56
2018,7,7,15,45,827.5,98.0,5.0,23.85,657.0,848.66,653.14
2018,7,7,16,0,846.0,82.0,5.1,23.3,622.0,821.87,637.84
2018,7,7,16,15,821.0,80.5,5.1,22.95,572.0,771.87,604.39
2018,7,7,16,30,796.0,79.0,5.1,22.6,522.0,727.13,574.34
2018,7,7,16,45,786.5,74.0,5.1,22.25,477.0,682.52,543.83
2018,7,7,17,0,777.0,69.0,5.1,21.9,432.0,636.33,511.49
2018,7,7,17,15,739.0,67.0,5.05,21.4,380.0,573.82,464.3
2018,7,7,17,30,701.0,65.0,5.0,20.9,328.0,512.84,416.44
2018,7,7,17,45,661.5,60.0,4.9,20.45,279.0,449.5,365.0
2018,7,7,18,0,622.0,55.0,4.8,20.0,230.0,388.7,313.85
2018,7,7,18,15,573.5,49.0,4.65,19.5,185.5,327.54,260.74
2018,7,7,18,30,525.0,43.0,4.5,19.0,141.0,269.09,208.42
2018,7,7,18,45,433.0,36.0,4.4,18.55,101.0,199.71,147.19
2018,7,7,19,0,341.0,29.0,4.3,18.1,61.0,140.49,89.77
2018,7,7,19,15,207.0,19.0,4.25,17.8,35.0,71.82,0.0
2018,7,7,19,30,73.0,9.0,4.2,17.5,9.0,20.06,0.0
2018,7,7,19,45,36.5,4.5,4.15,17.2,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.5,3.3,13.85,5.0,0.0,0.0
2018,7,8,5,0,78.0,9.0,3.4,14.0,10.0,8.19,0.0
2018,7,8,5,15,215.0,19.5,3.45,14.4,37.0,16.3,0.0
2018,7,8,5,30,352.0,30.0,3.5,14.8,64.0,24.59,14.1
2018,7,8,5,45,443.0,37.0,3.55,15.15,104.5,29.34,19.8
2018,7,8,6,0,534.0,44.0,3.6,15.5,145.0,34.04,24.38
2018,7,8,6,15,591.5,49.5,3.6,16.05,192.0,37.3,27.47
2018,7,8,6,30,649.0,55.0,3.6,16.6,239.0,44.22,33.65
2018,7,8,6,45,688.5,58.5,3.65,17.1,288.5,45.87,35.05
2018,7,8,7,0,728.0,62.0,3.7,17.6,338.0,47.53,36.36
2018,7,8,7,15,756.5,65.5,3.7,18.1,388.0,49.06,37.52
2018,7,8,7,30,785.0,69.0,3.7,18.6,438.0,50.52,38.59
2018,7,8,7,45,805.0,72.0,3.7,19.15,487.0,96.5,52.52
2018,7,8,8,0,825.0,75.0,3.7,19.7,536.0,151.3,83.87
2018,7,8,8,15,841.0,77.5,3.7,20.15,582.5,207.19,126.74
2018,7,8,8,30,857.0,80.0,3.7,20.6,629.0,264.54,175.55
2018,7,8,8,45,869.0,82.0,3.75,21.05,672.0,321.56,225.82
2018,7,8,9,0,881.0,84.0,3.8,21.5,715.0,379.11,276.31
2018,7,8,9,15,890.0,86.0,3.8,21.85,754.0,435.72,325.16
2018,7,8,9,30,899.0,88.0,3.8,22.2,793.0,492.04,372.35
2018,7,8,9,45,904.0,91.5,3.85,22.6,826.5,547.03,417.05
2018,7,8,10,0,909.0,95.0,3.9,23.0,860.0,600.85,459.44
2018,7,8,10,15,915.5,95.5,3.9,23.25,888.0,651.65,498.54
2018,7,8,10,30,922.0,96.0,3.9,23.5,916.0,700.93,535.46
2018,7,8,10,45,927.5,95.5,3.95,23.8,937.5,746.9,568.89
2018,7,8,11,0,933.0,95.0,4.0,24.1,959.0,790.81,598.51
2018,7,8,11,15,937.0,95.5,4.0,24.2,974.5,832.2,626.36
2018,7,8,11,30,941.0,96.0,4.0,24.3,990.0,871.07,652.26
2018,7,8,11,45,944.0,95.0,4.05,24.4,998.0,905.02,674.89
2018,7,8,12,0,947.0,94.0,4.1,24.5,1006.0,936.04,695.49
2018,7,8,12,15,946.0,95.0,4.15,24.55,1006.0,962.25,712.98
2018,7,8,12,30,945.0,96.0,4.2,24.6,1006.0,985.13,728.3
2018,7,8,12,45,941.5,97.0,4.25,24.6,997.5,1002.18,739.95
2018,7,8,13,0,938.0,98.0,4.3,24.6,989.0,1015.62,749.34
2018,7,8,13,15,935.5,97.0,4.35,24.6,974.0,1024.37,755.74
2018,7,8,13,30,933.0,96.0,4.4,24.6,959.0,1029.37,759.82
2018,7,8,13,45,929.5,95.0,4.45,24.55,937.5,1029.63,761.05
2018,7,8,14,0,926.0,94.0,4.5,24.5,916.0,1026.13,759.94
2018,7,8,14,15,920.0,93.0,4.55,24.4,888.0,1016.46,755.05
2018,7,8,14,30,914.0,92.0,4.6,24.3,860.0,1003.17,748.0
2018,7,8,14,45,906.5,90.5,4.6,24.15,826.0,984.37,737.02
2018,7,8,15,0,899.0,89.0,4.6,24.0,792.0,962.21,723.83
2018,7,8,15,15,889.0,87.0,4.6,24.0,752.5,933.95,706.04
2018,7,8,15,30,879.0,85.0,4.6,24.0,713.0,902.76,686.2
2018,7,8,15,45,866.0,83.0,4.65,23.55,669.5,866.18,664.02
2018,7,8,16,0,853.0,81.0,4.7,23.1,626.0,827.26,639.85
2018,7,8,16,15,837.0,78.5,4.75,22.75,579.0,783.2,611.32
2018,7,8,16,30,821.0,76.0,4.8,22.4,532.0,737.53,581.09
2018,7,8,16,45,800.0,73.0,4.8,22.05,483.0,691.89,550.05
2018,7,8,17,0,779.0,70.0,4.8,21.7,434.0,639.5,513.24
2018,7,8,17,15,749.5,67.0,4.75,21.2,384.0,581.2,469.57
2018,7,8,17,30,720.0,64.0,4.7,20.7,334.0,523.65,424.61
2018,7,8,17,45,680.0,59.5,4.7,20.2,284.5,459.63,373.03
2018,7,8,18,0,640.0,55.0,4.7,19.7,235.0,398.15,321.57
2018,7,8,18,15,580.0,50.0,4.6,19.15,188.0,332.04,264.58
2018,7,8,18,30,520.0,45.0,4.5,18.6,141.0,269.79,209.33
2018,7,8,18,45,427.5,37.5,4.4,18.05,101.0,199.8,147.6
2018,7,8,19,0,335.0,30.0,4.3,17.5,61.0,139.98,89.37
2018,7,8,19,15,203.0,19.5,4.25,17.15,35.0,71.33,0.0
2018,7,8,19,30,71.0,9.0,4.2,16.8,9.0,19.76,0.0
2018,7,8,19,45,35.5,4.5,4.2,16.45,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.4,13.8,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.5,14.0,9.0,7.28,0.0
2018,7,9,5,15,209.0,19.0,3.5,14.4,35.5,15.88,0.0
2018,7,9,5,30,343.0,30.0,3.5,14.8,62.0,24.65,13.99
2018,7,9,5,45,435.5,37.0,3.55,15.2,102.5,29.39,19.8
2018,7,9,6,0,528.0,44.0,3.6,15.6,143.0,34.08,24.39
2018,7,9,6,15,587.5,49.0,3.6,16.1,190.0,36.93,27.14
2018,7,9,6,30,647.0,54.0,3.6,16.6,237.0,43.4,32.93
2018,7,9,6,45,687.5,58.0,3.55,17.15,286.5,45.51,34.72
2018,7,9,7,0,728.0,62.0,3.5,17.7,336.0,47.57,36.39
2018,7,9,7,15,756.5,65.5,3.45,18.35,386.5,49.1,37.52
2018,7,9,7,30,785.0,69.0,3.4,19.0,437.0,50.57,38.56
2018,7,9,7,45,805.5,71.5,3.4,19.6,485.5,95.35,51.81
2018,7,9,8,0,826.0,74.0,3.4,20.2,534.0,149.89,82.6
2018,7,9,8,15,842.0,76.0,3.3,20.85,580.5,205.48,124.89
2018,7,9,8,30,858.0,78.0,3.2,21.5,627.0,262.51,173.06
2018,7,9,8,45,870.5,80.0,3.1,22.1,670.5,319.76,222.99
2018,7,9,9,0,883.0,82.0,3.0,22.7,714.0,377.58,273.01
2018,7,9,9,15,891.5,84.0,2.95,23.25,752.5,434.14,321.01
2018,7,9,9,30,900.0,86.0,2.9,23.8,791.0,490.34,367.17
2018,7,9,9,45,905.0,88.5,2.9,24.4,823.5,544.58,410.27
2018,7,9,10,0,910.0,91.0,2.9,25.0,856.0,597.65,450.95
2018,7,9,10,15,915.5,91.5,2.9,25.4,883.5,647.89,488.63
2018,7,9,10,30,921.0,92.0,2.9,25.8,911.0,696.53,524.01
2018,7,9,10,45,925.0,93.0,2.95,26.25,932.5,742.73,556.49
2018,7,9,11,0,929.0,94.0,3.0,26.7,954.0,786.78,585.2
2018,7,9,11,15,931.5,95.0,3.1,26.9,968.5,827.33,612.09
2018,7,9,11,30,934.0,96.0,3.2,27.1,983.0,865.28,637.08
2018,7,9,11,45,935.5,96.0,3.3,27.35,990.5,898.69,658.8
2018,7,9,12,0,937.0,96.0,3.4,27.6,998.0,929.14,678.52
2018,7,9,12,15,937.5,96.5,3.5,27.65,998.5,956.07,696.46
2018,7,9,12,30,938.0,97.0,3.6,27.7,999.0,979.75,712.33
2018,7,9,12,45,935.5,97.5,3.75,27.7,991.5,997.2,724.69
2018,7,9,13,0,933.0,98.0,3.9,27.7,984.0,1011.08,734.86
2018,7,9,13,15,930.5,97.5,4.05,27.65,969.5,1020.31,742.28
2018,7,9,13,30,928.0,97.0,4.2,27.6,955.0,1025.84,747.42
2018,7,9,13,45,924.0,96.0,4.3,27.5,933.5,1025.64,748.79
2018,7,9,14,0,920.0,95.0,4.4,27.4,912.0,1021.7,747.85
2018,7,9,14,15,914.5,94.0,4.5,27.25,884.0,1012.59,743.77
2018,7,9,14,30,909.0,93.0,4.6,27.1,856.0,999.88,737.42
2018,7,9,14,45,902.0,91.5,4.7,26.95,822.5,981.66,727.78
2018,7,9,15,0,895.0,90.0,4.8,26.8,789.0,960.08,715.86
2018,7,9,15,15,885.0,87.5,4.8,26.8,749.5,931.36,697.87
2018,7,9,15,30,875.0,85.0,4.8,26.8,710.0,899.7,677.84
2018,7,9,15,45,863.5,82.5,4.9,26.35,667.0,863.99,656.7
2018,7,9,16,0,852.0,80.0,5.0,25.9,624.0,825.83,633.49
2018,7,9,16,15,837.0,77.5,5.05,25.5,577.5,782.62,605.82
2018,7,9,16,30,822.0,75.0,5.1,25.1,531.0,737.71,576.42
2018,7,9,16,45,802.0,71.5,5.1,24.7,482.0,686.48,541.53
2018,7,9,17,0,782.0,68.0,5.1,24.3,433.0,639.73,509.27
2018,7,9,17,15,752.5,64.5,5.05,23.75,382.5,580.69,465.53
2018,7,9,17,30,723.0,61.0,5.0,23.2,332.0,522.42,420.4
2018,7,9,17,45,683.0,57.0,4.9,22.65,282.5,458.85,369.36
2018,7,9,18,0,643.0,53.0,4.8,22.1,233.0,397.81,318.54
2018,7,9,18,15,583.0,47.5,4.65,21.55,186.0,329.02,259.85
2018,7,9,18,30,523.0,42.0,4.5,21.0,139.0,267.84,205.84
2018,7,9,18,45,431.0,35.5,4.35,20.4,99.5,199.06,145.56
2018,7,9,19,0,339.0,29.0,4.2,19.8,60.0,140.37,88.26
2018,7,9,19,15,206.0,19.0,4.1,19.5,34.5,71.52,0.0
2018,7,9,19,30,73.0,9.0,4.0,19.2,9.0,20.12,0.0
2018,7,9,19,45,36.5,4.5,3.95,18.9,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,2.75,14.4,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,2.9,14.6,9.0,8.19,0.0
2018,7,10,5,15,232.5,18.5,3.0,14.95,36.0,15.49,0.0
2018,7,10,5,30,379.0,28.0,3.1,15.3,63.0,22.91,12.4
2018,7,10,5,45,470.0,35.0,3.25,15.7,104.5,27.78,18.34
2018,7,10,6,0,561.0,42.0,3.4,16.1,146.0,35.53,25.59
2018,7,10,6,15,619.5,47.0,3.35,16.65,194.0,38.73,28.65
2018,7,10,6,30,678.0,52.0,3.3,17.2,242.0,41.91,31.52
2018,7,10,6,45,717.5,55.0,3.3,17.8,292.0,43.29,32.67
2018,7,10,7,0,757.0,58.0,3.3,18.4,342.0,44.7,33.77
2018,7,10,7,15,785.0,61.0,3.25,19.15,393.0,46.0,34.7
2018,7,10,7,30,813.0,64.0,3.2,19.9,444.0,55.17,42.41
2018,7,10,7,45,833.5,66.5,3.2,20.65,494.0,92.35,48.74
2018,7,10,8,0,854.0,69.0,3.2,21.4,544.0,148.49,79.99
2018,7,10,8,15,870.0,71.0,3.15,21.9,591.5,205.7,123.31
2018,7,10,8,30,886.0,73.0,3.1,22.4,639.0,264.36,172.76
2018,7,10,8,45,897.5,75.5,3.1,22.95,683.0,323.33,224.15
2018,7,10,9,0,909.0,78.0,3.1,23.5,727.0,382.78,275.59
2018,7,10,9,15,916.0,80.0,3.1,23.95,765.5,440.21,324.51
2018,7,10,9,30,923.0,82.0,3.1,24.4,804.0,497.1,371.47
2018,7,10,9,45,926.0,86.0,3.15,24.85,837.5,552.84,416.07
2018,7,10,10,0,929.0,90.0,3.2,25.3,871.0,607.18,458.11
2018,7,10,10,15,934.5,91.5,3.3,25.6,899.5,659.29,497.7
2018,7,10,10,30,940.0,93.0,3.4,25.9,928.0,709.77,535.06
2018,7,10,10,45,944.5,93.5,3.5,26.15,949.5,756.81,568.88
2018,7,10,11,0,949.0,94.0,3.6,26.4,971.0,801.69,598.96
2018,7,10,11,15,951.5,94.5,3.7,26.5,985.5,842.64,626.48
2018,7,10,11,30,954.0,95.0,3.8,26.6,1000.0,880.92,652.05
2018,7,10,11,45,955.5,95.0,3.95,26.65,1007.5,915.04,675.15
2018,7,10,12,0,957.0,95.0,4.1,26.7,1015.0,946.13,696.21
2018,7,10,12,15,956.5,95.5,4.25,26.65,1015.0,972.71,714.58
2018,7,10,12,30,956.0,96.0,4.4,26.6,1015.0,995.92,730.81
2018,7,10,12,45,953.0,96.5,4.5,26.5,1006.5,1013.27,743.14
2018,7,10,13,0,950.0,97.0,4.6,26.4,998.0,1026.96,753.25
2018,7,10,13,15,947.0,96.5,4.7,26.2,983.0,1035.92,760.99
2018,7,10,13,30,944.0,96.0,4.8,26.0,968.0,1041.1,766.39
2018,7,10,13,45,939.5,95.0,4.9,25.8,946.0,1040.47,768.09
2018,7,10,14,0,935.0,94.0,5.0,25.6,924.0,1036.05,767.4
2018,7,10,14,15,929.5,92.5,5.05,25.3,895.5,1026.35,763.19
2018,7,10,14,30,924.0,91.0,5.1,25.0,867.0,1012.97,756.61
2018,7,10,14,45,916.5,90.0,5.15,24.7,833.0,994.63,746.72
2018,7,10,15,0,909.0,89.0,5.2,24.4,799.0,972.9,734.53
2018,7,10,15,15,898.5,88.0,5.2,24.4,759.5,945.12,716.93
2018,7,10,15,30,888.0,87.0,5.2,24.4,720.0,914.41,697.27
2018,7,10,15,45,875.5,84.5,5.25,23.65,676.0,877.48,675.45
2018,7,10,16,0,863.0,82.0,5.3,22.9,632.0,838.13,651.54
2018,7,10,16,15,847.5,79.5,5.25,22.45,585.0,794.14,622.55
2018,7,10,16,30,832.0,77.0,5.2,22.0,538.0,748.46,591.89
2018,7,10,16,45,811.0,74.0,5.2,21.6,488.5,702.41,560.51
2018,7,10,17,0,790.0,71.0,5.2,21.2,439.0,649.49,523.24
2018,7,10,17,15,761.0,67.0,5.15,20.65,388.0,589.76,478.45
2018,7,10,17,30,732.0,63.0,5.1,20.1,337.0,530.72,432.2
2018,7,10,17,45,691.5,59.0,5.05,19.6,287.0,466.34,379.92
2018,7,10,18,0,651.0,55.0,5.0,19.1,237.0,404.49,327.8
2018,7,10,18,15,590.0,49.5,4.85,18.6,189.0,336.7,269.07
2018,7,10,18,30,529.0,44.0,4.7,18.1,141.0,272.86,212.18
2018,7,10,18,45,433.0,37.0,4.6,17.6,100.5,201.65,149.16
2018,7,10,19,0,337.0,30.0,4.5,17.1,60.0,140.92,89.15
2018,7,10,19,15,203.5,19.5,4.4,16.8,34.5,71.31,0.0
2018,7,10,19,30,70.0,9.0,4.3,16.5,9.0,19.66,0.0
2018,7,10,19,45,35.0,4.5,4.25,16.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
