Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,2.2,13.8,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,2.2,14.0,9.0,8.19,0.0
2018,7,11,5,15,209.5,19.5,2.2,14.4,35.0,16.53,0.0
2018,7,11,5,30,346.0,30.0,2.2,14.8,61.0,24.82,13.73
2018,7,11,5,45,367.0,32.5,2.15,15.25,83.5,25.4,16.32
2018,7,11,6,0,388.0,35.0,2.1,15.7,106.0,26.3,17.54
2018,7,11,6,15,219.5,44.0,2.0,16.15,86.5,32.43,23.16
2018,7,11,6,30,51.0,53.0,1.9,16.6,67.0,44.43,33.86
2018,7,11,6,45,25.5,70.5,1.8,17.05,77.5,60.59,48.05
2018,7,11,7,0,0.0,88.0,1.7,17.5,88.0,76.45,61.73
2018,7,11,7,15,3.0,117.5,1.7,18.0,119.0,99.96,81.77
2018,7,11,7,30,6.0,147.0,1.7,18.5,150.0,122.84,100.89
2018,7,11,7,45,10.5,168.0,1.65,19.0,173.5,140.52,109.88
2018,7,11,8,0,15.0,189.0,1.6,19.5,197.0,159.48,124.11
2018,7,11,8,15,32.5,217.0,1.65,20.0,237.0,179.49,138.54
2018,7,11,8,30,50.0,245.0,1.7,20.5,277.0,208.87,160.43
2018,7,11,8,45,155.5,259.0,1.7,21.0,368.0,250.69,189.46
2018,7,11,9,0,261.0,273.0,1.7,21.5,459.0,305.09,229.37
2018,7,11,9,15,419.0,246.5,1.75,21.95,565.0,364.53,273.55
2018,7,11,9,30,577.0,220.0,1.8,22.4,671.0,443.77,333.4
2018,7,11,9,45,605.5,224.5,1.85,22.85,716.0,497.57,374.56
2018,7,11,10,0,634.0,229.0,1.9,23.3,761.0,553.42,416.35
2018,7,11,10,15,662.5,226.5,1.95,23.65,799.0,605.18,454.52
2018,7,11,10,30,691.0,224.0,2.0,24.0,837.0,658.18,492.72
2018,7,11,10,45,733.5,206.5,2.1,24.35,871.5,708.97,529.32
2018,7,11,11,0,776.0,189.0,2.2,24.7,906.0,758.86,564.78
2018,7,11,11,15,860.0,144.0,2.25,24.95,950.0,813.73,602.37
2018,7,11,11,30,944.0,99.0,2.3,25.2,994.0,876.36,643.12
2018,7,11,11,45,945.5,99.0,2.35,25.45,1001.5,910.26,664.4
2018,7,11,12,0,947.0,99.0,2.4,25.7,1009.0,941.17,683.87
2018,7,11,12,15,947.5,99.0,2.45,25.75,1009.5,968.03,701.26
2018,7,11,12,30,948.0,99.0,2.5,25.8,1010.0,991.59,716.57
2018,7,11,12,45,947.5,98.0,2.55,25.9,1002.5,1009.8,728.38
2018,7,11,13,0,947.0,97.0,2.6,26.0,995.0,1024.41,738.02
2018,7,11,13,15,944.0,96.5,2.7,25.95,980.0,1033.38,745.13
2018,7,11,13,30,941.0,96.0,2.8,25.9,965.0,1038.57,749.99
2018,7,11,13,45,936.5,95.5,2.85,25.85,943.5,1038.49,751.15
2018,7,11,14,0,932.0,95.0,2.9,25.8,922.0,1034.64,750.06
2018,7,11,14,15,926.0,94.0,2.95,25.6,893.5,1025.04,745.84
2018,7,11,14,30,920.0,93.0,3.0,25.4,865.0,1011.79,739.38
2018,7,11,14,45,911.5,92.0,3.1,25.15,830.5,992.57,729.63
2018,7,11,15,0,903.0,91.0,3.2,24.9,796.0,970.0,717.66
2018,7,11,15,15,892.5,89.5,3.2,24.9,756.5,941.81,700.46
2018,7,11,15,30,882.0,88.0,3.2,24.9,717.0,910.69,681.27
2018,7,11,15,45,867.5,86.5,3.2,24.2,672.5,873.31,659.5
2018,7,11,16,0,853.0,85.0,3.2,23.5,628.0,833.66,635.84
2018,7,11,16,15,835.0,83.0,3.2,23.0,580.5,788.56,607.44
2018,7,11,16,30,817.0,81.0,3.2,22.5,533.0,748.27,581.97
2018,7,11,16,45,792.5,78.5,3.15,22.05,483.0,694.63,545.89
2018,7,11,17,0,768.0,76.0,3.1,21.6,433.0,640.58,508.75
2018,7,11,17,15,736.0,72.0,3.05,21.05,382.0,579.82,464.03
2018,7,11,17,30,704.0,68.0,3.0,20.5,331.0,520.05,418.32
2018,7,11,17,45,658.0,64.0,2.9,19.95,280.5,455.8,367.18
2018,7,11,18,0,612.0,60.0,2.8,19.4,230.0,393.04,315.41
2018,7,11,18,15,547.0,54.0,2.7,18.9,183.0,323.04,256.15
2018,7,11,18,30,482.0,48.0,2.6,18.4,136.0,259.16,200.34
2018,7,11,18,45,383.5,40.0,2.5,17.9,96.5,188.37,138.76
2018,7,11,19,0,285.0,32.0,2.4,17.4,57.0,128.26,80.4
2018,7,11,19,15,169.5,20.0,2.35,17.1,32.5,64.07,0.0
2018,7,11,19,30,54.0,8.0,2.3,16.8,8.0,16.15,0.0
2018,7,11,19,45,27.0,4.0,2.25,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,4,45,16.0,3.0,1.5,14.45,3.0,0.0,0.0
2018,7,12,5,0,32.0,6.0,1.5,14.6,6.0,5.46,0.0
2018,7,12,5,15,120.0,18.0,1.6,15.05,27.0,16.37,0.0
2018,7,12,5,30,208.0,30.0,1.7,15.5,48.0,23.5,12.43
2018,7,12,5,45,241.5,37.0,1.75,15.95,71.0,28.47,18.88
2018,7,12,6,0,275.0,44.0,1.8,16.4,94.0,33.3,23.6
2018,7,12,6,15,200.0,49.0,1.85,16.85,91.5,36.03,26.25
2018,7,12,6,30,125.0,54.0,1.9,17.3,89.0,42.36,31.93
2018,7,12,6,45,66.5,80.5,1.9,17.75,99.5,65.13,51.89
2018,7,12,7,0,8.0,107.0,1.9,18.2,110.0,91.02,74.22
2018,7,12,7,15,13.0,134.5,1.9,18.65,140.0,112.5,92.34
2018,7,12,7,30,18.0,162.0,1.9,19.1,170.0,133.55,109.77
2018,7,12,7,45,13.5,169.5,1.95,19.55,176.0,141.68,110.56
2018,7,12,8,0,9.0,177.0,2.0,20.0,182.0,149.84,116.52
2018,7,12,8,15,18.0,200.5,2.05,20.5,211.5,171.73,132.95
2018,7,12,8,30,27.0,224.0,2.1,21.0,241.0,188.51,145.24
2018,7,12,8,45,35.5,252.5,2.15,21.45,276.5,216.65,166.52
2018,7,12,9,0,44.0,281.0,2.2,21.9,312.0,246.32,188.83
2018,7,12,9,15,69.0,314.5,2.2,22.25,366.5,287.92,219.91
2018,7,12,9,30,94.0,348.0,2.2,22.6,421.0,332.98,253.37
2018,7,12,9,45,149.0,362.5,2.25,22.95,484.5,378.96,287.48
2018,7,12,10,0,204.0,377.0,2.3,23.3,548.0,434.46,328.54
2018,7,12,10,15,214.5,391.5,2.35,23.5,576.5,468.07,353.08
2018,7,12,10,30,225.0,406.0,2.4,23.7,605.0,502.5,378.02
2018,7,12,10,45,233.5,425.0,2.4,23.95,636.0,540.57,404.93
2018,7,12,11,0,242.0,444.0,2.4,24.2,667.0,579.85,432.26
2018,7,12,11,15,275.0,441.0,2.45,24.3,698.5,619.76,460.9
2018,7,12,11,30,308.0,438.0,2.5,24.4,730.0,661.16,490.35
2018,7,12,11,45,318.0,437.5,2.55,24.5,741.0,686.17,507.77
2018,7,12,12,0,328.0,437.0,2.6,24.6,752.0,710.59,524.82
2018,7,12,12,15,331.5,438.0,2.7,24.75,756.5,729.68,538.14
2018,7,12,12,30,335.0,439.0,2.8,24.9,761.0,747.5,550.61
2018,7,12,12,45,380.0,418.0,2.85,25.0,780.5,782.21,575.76
2018,7,12,13,0,425.0,397.0,2.9,25.1,800.0,826.3,606.79
2018,7,12,13,15,417.5,391.5,2.95,25.05,782.0,823.61,605.39
2018,7,12,13,30,410.0,386.0,3.0,25.0,764.0,818.51,602.78
2018,7,12,13,45,480.5,336.0,3.05,24.9,769.0,844.82,624.18
2018,7,12,14,0,551.0,286.0,3.1,24.8,774.0,867.09,642.72
2018,7,12,14,15,651.0,223.5,3.05,24.5,782.5,906.94,673.35
2018,7,12,14,30,751.0,161.0,3.0,24.2,791.0,929.24,689.34
2018,7,12,14,45,764.0,145.0,3.0,23.85,763.0,917.43,683.26
2018,7,12,15,0,777.0,129.0,3.0,23.5,735.0,901.6,674.82
2018,7,12,15,15,764.5,126.0,3.0,23.5,697.0,872.37,656.4
2018,7,12,15,30,752.0,123.0,3.0,23.5,659.0,840.64,636.28
2018,7,12,15,45,737.5,119.5,2.9,22.75,617.5,804.29,614.02
2018,7,12,16,0,723.0,116.0,2.8,22.0,576.0,765.99,590.11
2018,7,12,16,15,704.5,112.0,2.75,21.6,531.5,725.5,563.8
2018,7,12,16,30,686.0,108.0,2.7,21.2,487.0,680.47,533.77
2018,7,12,16,45,662.5,102.5,2.65,20.85,440.5,629.12,498.41
2018,7,12,17,0,639.0,97.0,2.6,20.5,394.0,577.65,460.96
2018,7,12,17,15,606.5,91.0,2.55,20.1,346.5,519.91,417.64
2018,7,12,17,30,574.0,85.0,2.5,19.7,299.0,463.54,374.03
2018,7,12,17,45,531.5,77.5,2.5,19.35,252.5,401.64,324.61
2018,7,12,18,0,489.0,70.0,2.5,19.0,206.0,342.88,276.01
2018,7,12,18,15,377.5,64.0,2.45,18.7,156.0,254.31,202.24
2018,7,12,18,30,266.0,58.0,2.4,18.4,106.0,182.76,141.61
2018,7,12,18,45,133.0,40.0,2.4,18.15,64.0,94.71,68.77
2018,7,12,19,0,0.0,22.0,2.4,17.9,22.0,19.39,8.43
2018,7,12,19,15,0.0,12.5,2.35,17.8,12.5,11.37,0.0
2018,7,12,19,30,0.0,3.0,2.3,17.7,3.0,2.73,0.0
2018,7,12,19,45,0.0,1.5,2.2,17.65,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.7,16.0,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.7,16.1,2.0,1.82,0.0
2018,7,13,5,15,0.0,8.0,1.7,16.4,8.0,7.28,0.0
2018,7,13,5,30,0.0,14.0,1.7,16.7,14.0,12.31,3.64
2018,7,13,5,45,0.5,25.0,1.7,17.05,25.0,22.02,13.23
2018,7,13,6,0,1.0,36.0,1.7,17.4,36.0,31.75,22.13
2018,7,13,6,15,5.0,53.5,1.75,17.75,54.5,46.92,35.7
2018,7,13,6,30,9.0,71.0,1.8,18.1,73.0,61.52,48.61
2018,7,13,6,45,7.0,65.5,1.8,18.5,67.5,57.88,45.37
2018,7,13,7,0,5.0,60.0,1.8,18.9,62.0,53.03,41.0
2018,7,13,7,15,2.5,54.0,1.85,19.25,55.0,47.7,36.18
2018,7,13,7,30,0.0,48.0,1.9,19.6,48.0,42.38,31.38
2018,7,13,7,45,0.0,47.0,1.95,20.0,47.0,41.51,28.94
2018,7,13,8,0,0.0,46.0,2.0,20.4,46.0,40.64,28.06
2018,7,13,8,15,4.0,88.5,2.05,20.75,91.0,79.1,59.2
2018,7,13,8,30,8.0,131.0,2.1,21.1,136.0,116.32,88.77
2018,7,13,8,45,25.5,181.5,2.15,21.5,199.5,159.95,122.54
2018,7,13,9,0,43.0,232.0,2.2,21.9,263.0,208.72,159.98
2018,7,13,9,15,95.5,289.0,2.25,22.25,362.0,275.16,210.15
2018,7,13,9,30,148.0,346.0,2.3,22.6,461.0,352.45,268.01
2018,7,13,9,45,157.0,368.5,2.3,22.9,495.5,387.68,294.0
2018,7,13,10,0,166.0,391.0,2.3,23.2,530.0,424.09,320.65
2018,7,13,10,15,307.0,352.0,2.35,23.5,620.0,491.13,371.25
2018,7,13,10,30,448.0,313.0,2.4,23.8,710.0,572.77,431.98
2018,7,13,10,45,534.5,279.0,2.4,24.1,764.0,631.16,474.64
2018,7,13,11,0,621.0,245.0,2.4,24.4,818.0,693.95,519.92
2018,7,13,11,15,448.0,348.5,2.45,24.6,765.0,678.67,504.99
2018,7,13,11,30,275.0,452.0,2.5,24.8,712.0,646.59,478.23
2018,7,13,11,45,435.5,364.0,2.5,25.0,780.0,726.0,537.47
2018,7,13,12,0,596.0,276.0,2.5,25.2,848.0,807.05,596.15
2018,7,13,12,15,717.0,207.0,2.55,25.3,895.0,874.1,643.01
2018,7,13,12,30,838.0,138.0,2.6,25.4,942.0,925.71,676.7
2018,7,13,12,45,847.0,130.0,2.6,25.45,937.5,945.06,688.91
2018,7,13,13,0,856.0,122.0,2.6,25.5,933.0,961.23,699.39
2018,7,13,13,15,853.5,121.0,2.65,25.55,919.0,969.63,705.38
2018,7,13,13,30,851.0,120.0,2.7,25.6,905.0,974.58,709.31
2018,7,13,13,45,847.5,118.5,2.7,25.6,884.5,974.57,709.87
2018,7,13,14,0,844.0,117.0,2.7,25.6,864.0,971.09,708.33
2018,7,13,14,15,837.5,115.5,2.75,25.55,837.0,961.2,703.32
2018,7,13,14,30,831.0,114.0,2.8,25.5,810.0,947.97,696.25
2018,7,13,14,45,823.5,111.5,2.85,25.45,777.5,929.47,685.76
2018,7,13,15,0,816.0,109.0,2.9,25.4,745.0,907.87,673.25
2018,7,13,15,15,804.5,107.5,2.9,25.4,707.5,880.67,656.47
2018,7,13,15,30,793.0,106.0,2.9,25.4,670.0,859.42,643.73
2018,7,13,15,45,779.0,103.0,2.95,25.05,628.0,822.94,621.63
2018,7,13,16,0,765.0,100.0,3.0,24.7,586.0,784.37,597.85
2018,7,13,16,15,746.5,96.5,3.05,24.4,540.5,739.68,569.21
2018,7,13,16,30,728.0,93.0,3.1,24.1,495.0,693.74,539.13
2018,7,13,16,45,703.0,89.5,3.2,23.75,447.5,641.98,504.4
2018,7,13,17,0,678.0,86.0,3.3,23.4,400.0,592.43,469.77
2018,7,13,17,15,645.5,81.0,3.35,22.9,352.0,534.14,426.62
2018,7,13,17,30,613.0,76.0,3.4,22.4,304.0,477.16,382.98
2018,7,13,17,45,568.0,71.0,3.4,21.9,257.0,414.89,333.45
2018,7,13,18,0,523.0,66.0,3.4,21.4,210.0,355.88,284.79
2018,7,13,18,15,459.0,58.5,3.4,20.85,166.0,289.17,228.56
2018,7,13,18,30,395.0,51.0,3.4,20.3,122.0,228.61,176.06
2018,7,13,18,45,305.0,40.5,3.35,19.75,85.5,162.83,119.22
2018,7,13,19,0,215.0,30.0,3.3,19.2,49.0,106.67,64.95
2018,7,13,19,15,125.5,18.5,3.3,18.9,28.0,44.44,0.0
2018,7,13,19,30,36.0,7.0,3.3,18.6,7.0,12.3,0.0
2018,7,13,19,45,18.0,3.5,3.25,18.3,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,6.37,0.0
2018,7,14,5,15,127.0,18.0,2.85,15.8,27.0,16.37,0.0
2018,7,14,5,30,214.0,29.0,2.9,16.1,47.0,22.76,11.23
2018,7,14,5,45,297.0,37.0,2.9,16.4,80.0,29.41,19.55
2018,7,14,6,0,380.0,45.0,2.9,16.7,113.0,34.77,24.8
2018,7,14,6,15,252.0,50.5,2.9,17.1,101.5,37.4,27.4
2018,7,14,6,30,124.0,56.0,2.9,17.5,90.0,43.85,33.19
2018,7,14,6,45,64.0,80.0,2.9,17.9,97.5,64.74,51.51
2018,7,14,7,0,4.0,104.0,2.9,18.3,105.0,88.66,72.19
2018,7,14,7,15,8.5,128.5,2.85,18.75,132.0,108.02,88.55
2018,7,14,7,30,13.0,153.0,2.8,19.2,159.0,127.06,104.36
2018,7,14,7,45,12.5,167.0,2.8,19.6,173.5,139.68,109.13
2018,7,14,8,0,12.0,181.0,2.8,20.0,188.0,153.04,119.15
2018,7,14,8,15,16.5,203.0,2.8,20.4,213.0,173.26,134.49
2018,7,14,8,30,21.0,225.0,2.8,20.8,238.0,194.26,150.37
2018,7,14,8,45,33.5,256.5,2.8,21.2,279.5,218.91,168.8
2018,7,14,9,0,46.0,288.0,2.8,21.6,321.0,252.13,193.86
2018,7,14,9,15,79.0,320.5,2.9,21.9,380.5,296.39,227.13
2018,7,14,9,30,112.0,353.0,3.0,22.2,440.0,341.23,260.79
2018,7,14,9,45,225.5,337.0,3.05,22.55,522.0,394.82,301.25
2018,7,14,10,0,339.0,321.0,3.1,22.9,604.0,463.2,353.05
2018,7,14,10,15,453.0,289.5,3.2,23.05,681.5,529.26,403.53
2018,7,14,10,30,567.0,258.0,3.3,23.2,759.0,604.58,460.44
2018,7,14,10,45,494.0,308.0,3.35,23.4,752.5,627.36,475.5
2018,7,14,11,0,421.0,358.0,3.4,23.6,746.0,642.39,484.66
2018,7,14,11,15,367.0,382.5,3.5,23.65,724.5,641.13,483.07
2018,7,14,11,30,313.0,407.0,3.6,23.7,703.0,637.83,479.79
2018,7,14,11,45,281.0,432.5,3.7,23.7,700.0,650.22,487.97
2018,7,14,12,0,249.0,458.0,3.8,23.7,697.0,660.27,494.29
2018,7,14,12,15,377.5,400.5,3.8,23.65,762.5,736.82,552.14
2018,7,14,12,30,506.0,343.0,3.8,23.6,828.0,826.2,617.43
2018,7,14,12,45,633.5,264.5,3.85,23.55,867.0,889.09,664.53
2018,7,14,13,0,761.0,186.0,3.9,23.5,906.0,942.84,702.38
2018,7,14,13,15,771.5,178.5,3.9,23.4,899.0,957.74,712.67
2018,7,14,13,30,782.0,171.0,3.9,23.3,892.0,969.4,721.17
2018,7,14,13,45,812.0,148.0,3.95,23.25,881.0,981.05,729.97
2018,7,14,14,0,842.0,125.0,4.0,23.2,870.0,977.84,728.92
2018,7,14,14,15,853.5,113.5,4.0,23.05,848.0,975.53,728.69
2018,7,14,14,30,865.0,102.0,4.0,22.9,826.0,969.18,725.85
2018,7,14,14,45,857.5,100.0,4.0,22.75,793.0,950.65,714.89
2018,7,14,15,0,850.0,98.0,4.0,22.6,760.0,928.92,701.84
2018,7,14,15,15,839.0,96.5,4.0,22.6,722.0,901.4,684.43
2018,7,14,15,30,828.0,95.0,4.0,22.6,684.0,871.15,665.09
2018,7,14,15,45,814.0,92.5,4.05,21.95,641.0,834.58,643.05
2018,7,14,16,0,800.0,90.0,4.1,21.3,598.0,803.18,624.4
2018,7,14,16,15,783.0,87.5,4.1,20.95,552.5,759.7,595.74
2018,7,14,16,30,766.0,85.0,4.1,20.6,507.0,714.76,565.61
2018,7,14,16,45,742.5,81.5,4.1,20.25,459.0,662.62,529.5
2018,7,14,17,0,719.0,78.0,4.1,19.9,411.0,610.13,492.3
2018,7,14,17,15,687.5,74.0,4.05,19.6,362.0,551.79,447.7
2018,7,14,17,30,656.0,70.0,4.0,19.3,313.0,496.49,404.03
2018,7,14,17,45,612.5,65.0,4.0,19.0,265.0,432.94,352.44
2018,7,14,18,0,569.0,60.0,4.0,18.7,217.0,372.49,301.6
2018,7,14,18,15,505.5,54.0,3.95,18.4,172.0,305.34,243.79
2018,7,14,18,30,442.0,48.0,3.9,18.1,127.0,244.19,189.65
2018,7,14,18,45,347.0,39.0,3.85,17.8,89.5,175.67,129.48
2018,7,14,19,0,252.0,30.0,3.8,17.5,52.0,117.27,71.15
2018,7,14,19,15,148.5,18.5,3.8,17.25,29.5,49.54,0.0
2018,7,14,19,30,45.0,7.0,3.8,17.0,7.0,6.37,0.0
2018,7,14,19,45,22.5,3.5,3.85,16.75,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,3.0,2.75,14.4,3.0,0.0,0.0
2018,7,15,5,0,41.0,6.0,2.8,14.5,6.0,5.46,0.0
2018,7,15,5,15,117.0,14.0,2.9,14.8,22.0,12.73,0.0
2018,7,15,5,30,193.0,22.0,3.0,15.1,38.0,17.48,7.1
2018,7,15,5,45,192.5,23.5,3.1,15.45,48.5,17.63,9.5
2018,7,15,6,0,192.0,25.0,3.2,15.8,59.0,17.98,10.16
2018,7,15,6,15,120.0,28.0,3.2,16.15,51.5,20.49,12.54
2018,7,15,6,30,48.0,31.0,3.2,16.5,44.0,26.93,18.33
2018,7,15,6,45,24.0,42.0,3.2,16.85,48.5,37.68,27.86
2018,7,15,7,0,0.0,53.0,3.2,17.2,53.0,46.78,35.8
2018,7,15,7,15,0.0,78.0,3.2,17.55,78.0,68.92,55.03
2018,7,15,7,30,0.0,103.0,3.2,17.9,103.0,89.45,72.58
2018,7,15,7,45,0.0,122.5,3.2,18.3,122.5,105.55,82.17
2018,7,15,8,0,0.0,142.0,3.2,18.7,142.0,121.9,95.1
2018,7,15,8,15,1.0,155.5,3.2,19.05,156.0,133.84,104.27
2018,7,15,8,30,2.0,169.0,3.2,19.4,170.0,145.97,113.53
2018,7,15,8,45,4.5,186.5,3.15,19.75,189.5,161.97,125.76
2018,7,15,9,0,7.0,204.0,3.1,20.1,209.0,178.42,138.25
2018,7,15,9,15,10.5,225.5,3.15,20.4,233.5,198.98,153.96
2018,7,15,9,30,14.0,247.0,3.2,20.7,258.0,220.14,170.02
2018,7,15,9,45,20.5,278.5,3.2,21.0,295.5,251.76,194.05
2018,7,15,10,0,27.0,310.0,3.2,21.3,333.0,281.85,216.67
2018,7,15,10,15,46.5,348.0,3.3,21.5,388.5,329.73,252.91
2018,7,15,10,30,66.0,386.0,3.4,21.7,444.0,380.27,290.77
2018,7,15,10,45,94.5,410.0,3.45,21.9,495.5,427.75,326.16
2018,7,15,11,0,123.0,434.0,3.5,22.1,547.0,480.63,365.19
2018,7,15,11,15,377.5,340.5,3.6,22.2,695.5,616.38,470.11
2018,7,15,11,30,632.0,247.0,3.7,22.3,844.0,762.77,579.67
2018,7,15,11,45,790.5,173.5,3.75,22.35,926.5,853.07,643.98
2018,7,15,12,0,949.0,100.0,3.8,22.4,1009.0,944.85,706.05
2018,7,15,12,15,948.5,100.5,3.9,22.4,1009.0,971.55,723.89
2018,7,15,12,30,948.0,101.0,4.0,22.4,1009.0,994.9,740.03
2018,7,15,12,45,945.0,101.5,4.05,22.45,1001.0,1012.4,751.88
2018,7,15,13,0,942.0,102.0,4.1,22.5,993.0,1026.25,761.44
2018,7,15,13,15,939.5,101.5,4.1,22.45,978.5,1035.88,768.3
2018,7,15,13,30,937.0,101.0,4.1,22.4,964.0,1041.75,772.81
2018,7,15,13,45,933.5,100.0,4.1,22.4,942.5,1042.33,773.81
2018,7,15,14,0,930.0,99.0,4.1,22.4,921.0,1039.11,772.46
2018,7,15,14,15,924.0,97.5,4.1,22.3,892.5,1029.12,767.04
2018,7,15,14,30,918.0,96.0,4.1,22.2,864.0,1015.46,759.32
2018,7,15,14,45,910.0,94.0,4.15,22.1,829.0,995.73,747.91
2018,7,15,15,0,902.0,92.0,4.2,22.0,794.0,972.61,734.24
2018,7,15,15,15,891.5,91.0,4.2,22.0,754.5,945.02,716.94
2018,7,15,15,30,881.0,90.0,4.2,22.0,715.0,914.5,697.6
2018,7,15,15,45,867.5,87.5,4.15,21.65,670.5,876.88,673.87
2018,7,15,16,0,854.0,85.0,4.1,21.3,626.0,836.89,648.25
2018,7,15,16,15,836.5,82.0,4.05,21.0,578.0,790.94,617.9
2018,7,15,16,30,819.0,79.0,4.0,20.7,530.0,749.75,590.6
2018,7,15,16,45,796.5,76.5,4.0,20.4,480.5,697.41,554.71
2018,7,15,17,0,774.0,74.0,4.0,20.1,431.0,644.49,517.65
2018,7,15,17,15,742.5,70.5,3.95,19.75,380.0,584.23,472.43
2018,7,15,17,30,711.0,67.0,3.9,19.4,329.0,524.89,426.05
2018,7,15,17,45,667.5,62.0,3.9,19.05,278.5,458.43,372.46
2018,7,15,18,0,624.0,57.0,3.9,18.7,228.0,397.0,320.92
2018,7,15,18,15,559.0,51.5,3.8,18.3,181.0,326.81,260.62
2018,7,15,18,30,494.0,46.0,3.7,17.9,134.0,262.74,203.87
2018,7,15,18,45,392.5,38.5,3.65,17.5,94.5,190.66,140.45
2018,7,15,19,0,291.0,31.0,3.6,17.1,55.0,128.62,77.11
2018,7,15,19,15,172.5,19.0,3.55,16.85,31.0,55.31,0.0
2018,7,15,19,30,54.0,7.0,3.5,16.6,7.0,6.37,0.0
2018,7,15,19,45,27.0,3.5,3.45,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,4,45,28.0,4.0,2.8,14.15,3.5,0.0,0.0
2018,7,16,5,0,56.0,8.0,2.8,14.3,7.0,0.0,0.0
2018,7,16,5,15,178.0,18.5,2.85,14.65,30.0,16.83,0.0
2018,7,16,5,30,300.0,29.0,2.9,15.0,53.0,24.25,11.6
2018,7,16,5,45,403.5,36.5,3.0,15.35,92.5,29.37,19.52
2018,7,16,6,0,507.0,44.0,3.1,15.7,132.0,34.46,24.6
2018,7,16,6,15,350.5,42.0,3.05,16.15,112.0,30.75,21.62
2018,7,16,6,30,194.0,40.0,3.0,16.6,92.0,28.96,20.12
2018,7,16,6,45,97.0,52.5,2.95,17.0,78.5,40.84,30.63
2018,7,16,7,0,0.0,65.0,2.9,17.4,65.0,57.44,45.15
2018,7,16,7,15,0.5,90.5,2.85,17.85,90.5,78.96,63.72
2018,7,16,7,30,1.0,116.0,2.8,18.3,116.0,99.54,81.16
2018,7,16,7,45,9.0,144.0,2.8,18.8,148.5,122.41,95.57
2018,7,16,8,0,17.0,172.0,2.8,19.3,181.0,146.71,114.23
2018,7,16,8,15,107.0,193.0,2.75,19.75,259.5,168.66,127.27
2018,7,16,8,30,197.0,214.0,2.7,20.2,338.0,207.06,154.25
2018,7,16,8,45,341.0,203.5,2.7,20.65,437.0,250.89,185.3
2018,7,16,9,0,485.0,193.0,2.7,21.1,536.0,316.8,235.51
2018,7,16,9,15,575.0,185.5,2.75,21.5,614.5,377.98,284.03
2018,7,16,9,30,665.0,178.0,2.8,21.9,693.0,449.21,340.01
2018,7,16,9,45,728.0,166.0,2.8,22.35,753.5,511.6,388.73
2018,7,16,10,0,791.0,154.0,2.8,22.8,814.0,580.63,441.27
2018,7,16,10,15,829.5,143.0,2.8,23.1,856.0,637.5,484.11
2018,7,16,10,30,868.0,132.0,2.8,23.4,898.0,694.53,526.12
2018,7,16,10,45,909.0,113.5,2.85,23.75,933.0,748.77,565.52
2018,7,16,11,0,950.0,95.0,2.9,24.1,968.0,803.3,602.15
2018,7,16,11,15,904.5,121.5,2.95,24.25,963.5,829.98,619.47
2018,7,16,11,30,859.0,148.0,3.0,24.4,959.0,850.22,632.61
2018,7,16,11,45,829.0,165.5,3.05,24.6,953.5,879.11,651.52
2018,7,16,12,0,799.0,183.0,3.1,24.8,948.0,896.88,662.86
2018,7,16,12,15,822.5,170.5,3.15,24.85,958.0,931.41,685.9
2018,7,16,12,30,846.0,158.0,3.2,24.9,968.0,952.57,699.9
2018,7,16,12,45,895.0,130.5,3.25,24.95,981.5,992.83,726.6
2018,7,16,13,0,944.0,103.0,3.3,25.0,995.0,1029.68,750.83
2018,7,16,13,15,941.0,102.5,3.35,24.9,980.0,1038.89,757.59
2018,7,16,13,30,938.0,102.0,3.4,24.8,965.0,1044.33,762.26
2018,7,16,13,45,933.5,101.5,3.45,24.7,943.5,1044.47,763.66
2018,7,16,14,0,929.0,101.0,3.5,24.6,922.0,1040.83,762.75
2018,7,16,14,15,923.0,99.5,3.55,24.4,893.0,1030.88,758.16
2018,7,16,14,30,917.0,98.0,3.6,24.2,864.0,1017.27,751.29
2018,7,16,14,45,908.5,97.0,3.65,24.05,829.5,998.2,740.72
2018,7,16,15,0,900.0,96.0,3.7,23.9,795.0,975.77,727.94
2018,7,16,15,15,889.5,94.0,3.7,23.9,755.0,947.14,710.24
2018,7,16,15,30,879.0,92.0,3.7,23.9,715.0,915.55,690.51
2018,7,16,15,45,865.5,90.0,3.7,23.35,671.0,878.56,668.36
2018,7,16,16,0,852.0,88.0,3.7,22.8,627.0,839.22,644.3
2018,7,16,16,15,834.0,85.5,3.7,22.5,579.0,793.51,614.71
2018,7,16,16,30,816.0,83.0,3.7,22.2,531.0,752.73,588.22
2018,7,16,16,45,793.0,79.5,3.65,21.85,481.0,698.89,551.55
2018,7,16,17,0,770.0,76.0,3.6,21.5,431.0,644.53,513.74
2018,7,16,17,15,738.5,72.0,3.55,21.05,379.5,583.79,468.74
2018,7,16,17,30,707.0,68.0,3.5,20.6,328.0,524.0,422.59
2018,7,16,17,45,663.0,63.5,3.45,20.2,278.0,460.01,371.3
2018,7,16,18,0,619.0,59.0,3.4,19.8,228.0,397.19,319.1
2018,7,16,18,15,553.0,53.0,3.25,19.25,180.5,326.13,258.67
2018,7,16,18,30,487.0,47.0,3.1,18.7,133.0,261.29,201.79
2018,7,16,18,45,385.0,38.5,3.0,18.2,93.0,188.28,138.01
2018,7,16,19,0,283.0,30.0,2.9,17.7,53.0,125.29,73.48
2018,7,16,19,15,166.5,18.5,2.85,17.45,30.0,53.55,0.0
2018,7,16,19,30,50.0,7.0,2.8,17.2,7.0,6.37,0.0
2018,7,16,19,45,25.0,3.5,2.75,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,2.35,14.1,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.4,14.3,2.0,0.0,0.0
2018,7,17,5,15,82.5,10.5,2.45,14.7,16.5,9.55,0.0
2018,7,17,5,30,153.0,19.0,2.5,15.1,31.0,14.88,4.61
2018,7,17,5,45,155.0,22.0,2.55,15.55,41.5,16.86,8.78
2018,7,17,6,0,157.0,25.0,2.6,16.0,52.0,18.82,10.87
2018,7,17,6,15,102.0,28.0,2.6,16.45,48.0,20.45,12.48
2018,7,17,6,30,47.0,31.0,2.6,16.9,44.0,26.93,18.3
2018,7,17,6,45,23.5,45.5,2.6,17.35,52.0,40.59,30.37
2018,7,17,7,0,0.0,60.0,2.6,17.8,60.0,53.0,41.18
2018,7,17,7,15,0.0,85.0,2.6,18.25,85.0,74.55,59.78
2018,7,17,7,30,0.0,110.0,2.6,18.7,110.0,94.88,77.02
2018,7,17,7,45,0.0,118.0,2.6,19.2,118.0,101.97,78.93
2018,7,17,8,0,0.0,126.0,2.6,19.7,126.0,109.18,84.37
2018,7,17,8,15,1.0,145.0,2.55,20.15,145.5,125.41,97.01
2018,7,17,8,30,2.0,164.0,2.5,20.6,165.0,141.91,109.69
2018,7,17,8,45,5.5,189.0,2.5,21.05,192.5,164.25,126.8
2018,7,17,9,0,9.0,214.0,2.5,21.5,220.0,187.22,144.24
2018,7,17,9,15,12.0,232.5,2.5,21.9,241.5,205.31,157.76
2018,7,17,9,30,15.0,251.0,2.5,22.3,263.0,223.89,171.59
2018,7,17,9,45,20.5,280.0,2.5,22.65,297.0,253.0,193.4
2018,7,17,10,0,26.0,309.0,2.5,23.0,331.0,280.53,213.78
2018,7,17,10,15,30.5,332.5,2.55,23.3,359.0,307.05,233.3
2018,7,17,10,30,35.0,356.0,2.6,23.6,387.0,334.45,253.32
2018,7,17,10,45,56.0,379.0,2.6,23.9,430.0,373.96,282.44
2018,7,17,11,0,77.0,402.0,2.6,24.2,473.0,415.71,312.87
2018,7,17,11,15,256.5,370.5,2.6,24.4,611.5,543.74,409.3
2018,7,17,11,30,436.0,339.0,2.6,24.6,750.0,684.13,511.0
2018,7,17,11,45,517.0,311.0,2.65,24.75,802.5,749.21,556.94
2018,7,17,12,0,598.0,283.0,2.7,24.9,855.0,816.51,604.27
2018,7,17,12,15,600.5,283.5,2.7,25.0,858.0,840.76,620.11
2018,7,17,12,30,603.0,284.0,2.7,25.1,861.0,862.79,634.71
2018,7,17,12,45,609.5,280.5,2.75,25.15,860.0,882.53,648.39
2018,7,17,13,0,616.0,277.0,2.8,25.2,859.0,899.76,660.43
2018,7,17,13,15,651.0,256.0,2.85,25.2,862.5,925.48,679.16
2018,7,17,13,30,686.0,235.0,2.9,25.2,866.0,948.17,695.3
2018,7,17,13,45,711.5,216.0,2.95,25.15,857.0,960.01,704.02
2018,7,17,14,0,737.0,197.0,3.0,25.1,848.0,968.15,710.53
2018,7,17,14,15,818.0,152.5,3.05,24.95,853.0,994.11,729.2
2018,7,17,14,30,899.0,108.0,3.1,24.8,858.0,1010.94,741.86
2018,7,17,14,45,889.5,107.0,3.15,24.65,823.5,991.23,730.77
2018,7,17,15,0,880.0,106.0,3.2,24.5,789.0,968.26,717.83
2018,7,17,15,15,869.0,103.5,3.2,24.5,749.0,939.11,699.96
2018,7,17,15,30,858.0,101.0,3.2,24.5,709.0,907.08,680.11
2018,7,17,15,45,791.5,116.0,3.3,24.05,649.0,851.16,645.45
2018,7,17,16,0,725.0,131.0,3.4,23.6,589.0,791.45,607.43
2018,7,17,16,15,758.5,111.0,3.45,23.15,557.0,768.11,594.29
2018,7,17,16,30,792.0,91.0,3.5,22.7,525.0,743.79,580.01
2018,7,17,16,45,767.5,88.0,3.55,22.25,475.5,690.29,544.11
2018,7,17,17,0,743.0,85.0,3.6,21.8,426.0,636.4,507.01
2018,7,17,17,15,708.5,81.0,3.55,21.25,375.0,577.26,463.0
2018,7,17,17,30,674.0,77.0,3.5,20.7,324.0,517.04,416.69
2018,7,17,17,45,626.0,71.0,3.5,20.15,273.0,448.63,362.36
2018,7,17,18,0,578.0,65.0,3.5,19.6,222.0,383.74,308.8
2018,7,17,18,15,507.5,58.0,3.4,19.05,175.0,311.47,247.51
2018,7,17,18,30,437.0,51.0,3.3,18.5,128.0,245.92,190.3
2018,7,17,18,45,332.5,41.5,3.15,18.0,89.0,173.51,127.33
2018,7,17,19,0,228.0,32.0,3.0,17.5,50.0,112.35,64.7
2018,7,17,19,15,131.0,19.5,2.95,17.2,28.0,46.64,0.0
2018,7,17,19,30,34.0,7.0,2.9,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.9,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.25,14.65,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.3,14.9,6.0,0.0,0.0
2018,7,18,5,15,130.5,18.5,2.35,15.35,26.5,16.83,0.0
2018,7,18,5,30,227.0,30.0,2.4,15.8,47.0,23.67,10.04
2018,7,18,5,45,330.0,39.5,2.5,16.25,85.0,32.17,21.72
2018,7,18,6,0,433.0,49.0,2.6,16.7,123.0,38.8,28.23
2018,7,18,6,15,374.0,45.5,2.5,17.15,124.5,33.75,24.15
2018,7,18,6,30,315.0,42.0,2.4,17.6,126.0,29.49,20.49
2018,7,18,6,45,157.5,54.0,2.3,18.05,96.0,37.98,27.98
2018,7,18,7,0,0.0,66.0,2.2,18.5,66.0,58.33,45.73
2018,7,18,7,15,0.0,92.0,2.1,18.9,92.0,80.1,64.43
2018,7,18,7,30,0.0,118.0,2.0,19.3,118.0,101.01,82.07
2018,7,18,7,45,67.5,128.5,1.9,19.75,165.0,102.69,77.74
2018,7,18,8,0,135.0,139.0,1.8,20.2,212.0,123.65,90.31
2018,7,18,8,15,106.5,163.0,1.8,20.6,224.0,147.05,109.49
2018,7,18,8,30,78.0,187.0,1.8,21.0,236.0,167.44,126.73
2018,7,18,8,45,50.5,216.0,1.8,21.4,248.5,193.45,148.0
2018,7,18,9,0,23.0,245.0,1.8,21.8,261.0,216.94,166.55
2018,7,18,9,15,39.0,276.5,1.85,22.15,305.5,246.66,188.75
2018,7,18,9,30,55.0,308.0,1.9,22.5,350.0,283.97,216.64
2018,7,18,9,45,58.0,331.5,1.95,22.85,378.0,310.62,236.25
2018,7,18,10,0,61.0,355.0,2.0,23.2,406.0,337.95,256.19
2018,7,18,10,15,217.0,330.5,2.05,23.45,520.0,418.48,317.5
2018,7,18,10,30,373.0,306.0,2.1,23.7,634.0,517.77,391.64
2018,7,18,10,45,577.5,238.5,2.15,24.0,761.0,626.78,472.37
2018,7,18,11,0,782.0,171.0,2.2,24.3,888.0,748.36,559.85
2018,7,18,11,15,673.0,235.0,2.25,24.45,859.5,756.95,562.87
2018,7,18,11,30,564.0,299.0,2.3,24.6,831.0,753.17,557.98
2018,7,18,11,45,458.0,349.0,2.35,24.7,783.0,733.35,542.25
2018,7,18,12,0,352.0,399.0,2.4,24.8,735.0,698.19,515.87
2018,7,18,12,15,333.0,414.0,2.5,24.85,732.0,710.14,524.25
2018,7,18,12,30,314.0,429.0,2.6,24.9,729.0,720.12,530.9
2018,7,18,12,45,346.0,418.5,2.65,24.95,747.0,752.23,554.04
2018,7,18,13,0,378.0,408.0,2.7,25.0,765.0,783.48,576.37
2018,7,18,13,15,382.0,391.5,2.75,24.95,747.5,779.81,574.85
2018,7,18,13,30,386.0,375.0,2.8,24.9,730.0,786.62,580.52
2018,7,18,13,45,457.5,341.5,2.85,24.85,752.0,830.23,613.1
2018,7,18,14,0,529.0,308.0,2.9,24.8,774.0,870.84,643.26
2018,7,18,14,15,615.5,253.0,2.9,24.65,778.5,904.89,669.64
2018,7,18,14,30,702.0,198.0,2.9,24.5,783.0,930.66,688.93
2018,7,18,14,45,679.0,198.5,2.95,24.35,745.5,902.02,671.39
2018,7,18,15,0,656.0,199.0,3.0,24.2,708.0,871.02,652.58
2018,7,18,15,15,637.5,192.5,3.0,24.2,666.0,834.78,629.33
2018,7,18,15,30,619.0,186.0,3.0,24.2,624.0,796.6,604.57
2018,7,18,15,45,671.5,156.5,3.2,23.65,604.0,794.98,607.59
2018,7,18,16,0,724.0,127.0,3.4,23.1,584.0,786.56,605.58
2018,7,18,16,15,746.0,111.5,3.5,22.65,550.0,758.91,589.14
2018,7,18,16,30,768.0,96.0,3.6,22.2,516.0,731.18,572.5
2018,7,18,16,45,742.0,92.5,3.75,21.75,466.5,676.86,536.06
2018,7,18,17,0,716.0,89.0,3.9,21.3,417.0,625.09,500.11
2018,7,18,17,15,681.0,84.0,3.9,20.7,366.0,563.19,453.94
2018,7,18,17,30,646.0,79.0,3.9,20.1,315.0,502.72,407.28
2018,7,18,17,45,596.5,73.0,3.9,19.45,265.0,434.81,353.01
2018,7,18,18,0,547.0,67.0,3.9,18.8,215.0,370.59,299.74
2018,7,18,18,15,476.5,59.5,3.75,18.3,169.0,299.32,238.87
2018,7,18,18,30,406.0,52.0,3.6,17.8,123.0,234.82,182.32
2018,7,18,18,45,304.0,41.5,3.45,17.3,85.0,162.96,119.74
2018,7,18,19,0,202.0,31.0,3.3,16.8,47.0,103.68,58.2
2018,7,18,19,15,115.0,18.5,3.1,16.55,26.5,42.21,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.7,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,2.9,14.3,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.1,14.5,5.0,0.0,0.0
2018,7,19,5,15,110.5,18.0,3.25,14.85,24.5,16.37,0.0
2018,7,19,5,30,195.0,30.0,3.4,15.2,44.0,23.66,9.36
2018,7,19,5,45,256.5,37.0,3.55,15.6,71.0,28.69,18.74
2018,7,19,6,0,318.0,44.0,3.7,16.0,98.0,34.11,24.19
2018,7,19,6,15,218.0,44.0,3.55,16.35,86.5,32.63,23.22
2018,7,19,6,30,118.0,44.0,3.4,16.7,75.0,34.96,25.41
2018,7,19,6,45,59.0,62.5,3.3,17.1,78.0,51.79,40.29
2018,7,19,7,0,0.0,81.0,3.2,17.5,81.0,70.72,56.78
2018,7,19,7,15,0.5,106.0,2.95,17.9,106.0,90.96,74.14
2018,7,19,7,30,1.0,131.0,2.7,18.3,131.0,110.76,90.82
2018,7,19,7,45,3.0,149.0,2.5,18.7,150.5,125.74,98.46
2018,7,19,8,0,5.0,167.0,2.3,19.1,170.0,141.54,110.59
2018,7,19,8,15,9.5,188.0,2.2,19.65,194.0,160.45,124.91
2018,7,19,8,30,14.0,209.0,2.1,20.2,218.0,180.13,139.69
2018,7,19,8,45,25.0,242.0,1.95,20.7,259.0,211.77,163.52
2018,7,19,9,0,36.0,275.0,1.8,21.2,300.0,238.87,183.57
2018,7,19,9,15,75.0,307.5,1.75,21.75,364.0,284.81,217.57
2018,7,19,9,30,114.0,340.0,1.7,22.3,428.0,332.34,252.55
2018,7,19,9,45,144.0,362.0,1.7,22.8,478.0,376.1,284.6
2018,7,19,10,0,174.0,384.0,1.7,23.3,528.0,423.3,318.81
2018,7,19,10,15,232.5,392.0,1.75,23.75,592.0,478.63,359.03
2018,7,19,10,30,291.0,400.0,1.8,24.2,656.0,541.51,404.08
2018,7,19,10,45,233.5,411.0,1.85,24.65,619.5,529.83,394.32
2018,7,19,11,0,176.0,422.0,1.9,25.1,583.0,510.64,379.37
2018,7,19,11,15,180.0,434.0,2.05,25.35,601.0,536.78,398.15
2018,7,19,11,30,184.0,446.0,2.2,25.6,619.0,562.95,416.54
2018,7,19,11,45,325.5,398.5,2.4,25.85,708.0,658.71,487.2
2018,7,19,12,0,467.0,351.0,2.6,26.1,797.0,763.78,562.45
2018,7,19,12,15,525.5,322.5,2.8,26.15,824.5,809.39,595.31
2018,7,19,12,30,584.0,294.0,3.0,26.2,852.0,855.08,628.57
2018,7,19,12,45,588.5,290.5,3.2,26.2,849.0,872.71,641.69
2018,7,19,13,0,593.0,287.0,3.4,26.2,846.0,887.83,653.35
2018,7,19,13,15,579.5,286.5,3.55,25.9,825.5,885.35,653.43
2018,7,19,13,30,566.0,286.0,3.7,25.6,805.0,879.88,651.63
2018,7,19,13,45,603.5,257.5,3.9,25.35,799.5,895.26,665.68
2018,7,19,14,0,641.0,229.0,4.1,25.1,794.0,906.85,677.01
2018,7,19,14,15,682.0,207.5,4.1,24.7,791.0,925.1,691.23
2018,7,19,14,30,723.0,186.0,4.1,24.3,788.0,939.12,702.7
2018,7,19,14,45,757.0,164.0,4.15,23.9,771.0,934.8,702.14
2018,7,19,15,0,791.0,142.0,4.2,23.5,754.0,933.41,703.85
2018,7,19,15,15,793.5,133.0,4.2,23.5,720.0,911.47,690.17
2018,7,19,15,30,796.0,124.0,4.2,23.5,686.0,886.12,674.29
2018,7,19,15,45,776.5,122.0,4.0,22.7,641.5,845.68,648.9
2018,7,19,16,0,757.0,120.0,3.8,21.9,597.0,803.39,621.96
2018,7,19,16,15,733.5,117.0,3.7,21.5,549.5,759.09,592.69
2018,7,19,16,30,710.0,114.0,3.6,21.1,502.0,709.99,559.46
2018,7,19,16,45,663.5,113.0,3.45,20.7,448.0,645.4,513.61
2018,7,19,17,0,617.0,112.0,3.3,20.3,394.0,582.37,466.74
2018,7,19,17,15,563.5,105.5,3.25,19.9,339.5,510.76,412.36
2018,7,19,17,30,510.0,99.0,3.2,19.5,285.0,442.5,358.98
2018,7,19,17,45,490.0,88.5,3.1,19.1,244.5,392.59,318.63
2018,7,19,18,0,470.0,78.0,3.0,18.7,204.0,343.57,277.39
2018,7,19,18,15,410.0,67.5,2.95,18.35,160.5,275.0,219.07
2018,7,19,18,30,350.0,57.0,2.9,18.0,117.0,216.42,167.71
2018,7,19,18,45,262.5,43.5,2.8,17.6,80.5,151.67,111.14
2018,7,19,19,0,175.0,30.0,2.7,17.2,44.0,94.69,51.18
2018,7,19,19,15,99.5,17.5,2.65,17.0,24.5,37.88,0.0
2018,7,19,19,30,24.0,5.0,2.6,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.55,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.05,13.95,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.1,14.1,3.0,0.0,0.0
2018,7,20,5,15,57.0,16.0,2.25,14.55,19.5,14.55,0.0
2018,7,20,5,30,104.0,29.0,2.4,15.0,36.0,23.27,8.32
2018,7,20,5,45,176.0,46.0,2.5,15.5,70.0,36.38,25.21
2018,7,20,6,0,248.0,63.0,2.6,16.0,104.0,48.01,36.27
2018,7,20,6,15,217.5,78.5,2.65,16.45,123.5,60.38,47.59
2018,7,20,6,30,187.0,94.0,2.7,16.9,143.0,71.07,57.18
2018,7,20,6,45,137.0,108.5,2.7,17.35,148.5,84.51,68.92
2018,7,20,7,0,87.0,123.0,2.7,17.8,154.0,94.56,77.46
2018,7,20,7,15,49.0,136.5,2.65,18.3,154.5,108.94,89.54
2018,7,20,7,30,11.0,150.0,2.6,18.8,155.0,124.59,102.47
2018,7,20,7,45,18.5,166.0,2.6,19.3,175.5,138.74,108.46
2018,7,20,8,0,26.0,182.0,2.6,19.8,196.0,148.46,115.04
2018,7,20,8,15,45.0,207.0,2.6,20.3,234.0,173.9,133.86
2018,7,20,8,30,64.0,232.0,2.6,20.8,272.0,202.1,154.95
2018,7,20,8,45,126.5,244.0,2.6,21.25,330.5,230.79,175.33
2018,7,20,9,0,189.0,256.0,2.6,21.7,389.0,272.47,206.65
2018,7,20,9,15,269.5,256.0,2.6,22.15,457.5,314.55,238.6
2018,7,20,9,30,350.0,256.0,2.6,22.6,526.0,368.11,279.74
2018,7,20,9,45,397.0,260.0,2.6,23.0,579.0,419.56,319.25
2018,7,20,10,0,444.0,264.0,2.6,23.4,632.0,475.37,361.44
2018,7,20,10,15,465.0,274.5,2.6,23.7,672.0,524.65,398.04
2018,7,20,10,30,486.0,285.0,2.6,24.0,712.0,575.23,434.83
2018,7,20,10,45,508.0,288.5,2.65,24.35,744.5,621.55,468.09
2018,7,20,11,0,530.0,292.0,2.7,24.7,777.0,668.53,501.26
2018,7,20,11,15,637.5,242.5,2.75,24.8,835.5,736.17,550.88
2018,7,20,11,30,745.0,193.0,2.8,24.9,894.0,804.67,600.09
2018,7,20,11,45,788.5,169.0,2.85,25.05,916.0,848.92,629.26
2018,7,20,12,0,832.0,145.0,2.9,25.2,938.0,883.62,651.99
2018,7,20,12,15,835.0,142.5,3.0,25.15,938.5,908.52,669.07
2018,7,20,12,30,838.0,140.0,3.1,25.1,939.0,930.56,684.38
2018,7,20,12,45,842.5,135.5,3.15,25.1,933.5,949.17,697.02
2018,7,20,13,0,847.0,131.0,3.2,25.1,928.0,964.59,707.67
2018,7,20,13,15,749.0,178.5,3.25,25.0,875.5,938.75,691.45
2018,7,20,13,30,651.0,226.0,3.3,24.9,823.0,905.97,670.84
2018,7,20,13,45,515.5,291.0,3.35,24.8,756.5,838.07,622.94
2018,7,20,14,0,380.0,356.0,3.4,24.7,690.0,757.38,565.22
2018,7,20,14,15,552.0,261.5,3.45,24.45,729.5,851.27,637.06
2018,7,20,14,30,724.0,167.0,3.5,24.2,769.0,913.52,682.78
2018,7,20,14,45,759.5,143.0,3.5,24.0,751.5,915.67,685.39
2018,7,20,15,0,795.0,119.0,3.5,23.8,734.0,912.52,685.0
2018,7,20,15,15,782.5,117.0,3.5,23.8,696.0,883.95,666.86
2018,7,20,15,30,770.0,115.0,3.5,23.8,658.0,852.81,647.07
2018,7,20,15,45,753.0,112.5,3.5,23.2,615.0,814.74,623.77
2018,7,20,16,0,736.0,110.0,3.5,22.6,572.0,774.79,598.81
2018,7,20,16,15,713.5,107.0,3.5,22.25,526.0,728.13,568.02
2018,7,20,16,30,691.0,104.0,3.5,21.9,480.0,683.79,538.4
2018,7,20,16,45,662.5,99.5,3.45,21.5,432.0,629.44,500.64
2018,7,20,17,0,634.0,95.0,3.4,21.1,384.0,575.37,461.14
2018,7,20,17,15,597.0,90.0,3.35,20.7,336.0,515.75,415.95
2018,7,20,17,30,560.0,85.0,3.3,20.3,288.0,457.92,370.75
2018,7,20,17,45,509.5,78.5,3.2,19.85,241.0,392.99,318.42
2018,7,20,18,0,459.0,72.0,3.1,19.4,194.0,331.98,267.62
2018,7,20,18,15,393.0,62.0,3.05,19.0,151.0,261.01,207.52
2018,7,20,18,30,327.0,52.0,3.0,18.6,108.0,201.56,155.69
2018,7,20,18,45,241.0,40.0,2.95,18.25,74.0,140.34,102.16
2018,7,20,19,0,155.0,28.0,2.9,17.9,40.0,86.39,44.41
2018,7,20,19,15,88.0,16.0,2.85,17.7,22.0,33.97,0.0
2018,7,20,19,30,21.0,4.0,2.8,17.5,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.75,17.35,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
