Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,30,621.0,136.0,3.5,21.0,463.0,669.08,529.71
2018,7,30,16,45,573.5,132.0,3.55,20.6,410.5,602.89,481.77
2018,7,30,17,0,526.0,128.0,3.6,20.2,358.0,533.1,429.85
2018,7,30,17,15,478.0,120.0,3.6,19.65,308.5,467.89,379.94
2018,7,30,17,30,430.0,112.0,3.6,19.1,259.0,405.99,331.04
2018,7,30,17,45,368.0,99.5,3.6,18.5,210.5,334.91,273.29
2018,7,30,18,0,306.0,87.0,3.6,17.9,162.0,269.59,218.61
2018,7,30,18,15,246.5,69.5,3.55,17.45,121.0,205.91,164.04
2018,7,30,18,30,187.0,52.0,3.5,17.0,80.0,140.7,107.75
2018,7,30,18,45,121.5,34.0,3.5,16.5,49.5,87.9,60.1
2018,7,30,19,0,56.0,16.0,3.5,16.0,19.0,36.36,0.0
2018,7,30,19,15,28.0,8.0,3.5,15.8,9.5,13.39,0.0
2018,7,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,31,5,15,26.0,8.0,2.55,13.75,9.0,7.28,0.0
2018,7,31,5,30,52.0,16.0,2.6,14.1,18.0,13.17,0.0
2018,7,31,5,45,74.0,29.0,2.65,14.45,37.0,23.46,13.03
2018,7,31,6,0,96.0,42.0,2.7,14.8,56.0,33.51,23.43
2018,7,31,6,15,65.5,53.0,2.6,15.2,64.0,43.74,32.97
2018,7,31,6,30,35.0,64.0,2.5,15.6,72.0,54.38,42.65
2018,7,31,6,45,19.5,84.5,2.45,16.0,89.0,70.21,56.71
2018,7,31,7,0,4.0,105.0,2.4,16.4,106.0,88.54,72.69
2018,7,31,7,15,7.0,125.5,2.35,16.8,128.0,104.88,86.64
2018,7,31,7,30,10.0,146.0,2.3,17.2,150.0,121.06,100.19
2018,7,31,7,45,12.5,162.5,2.3,17.6,168.5,135.13,106.54
2018,7,31,8,0,15.0,179.0,2.3,18.0,187.0,150.8,118.35
2018,7,31,8,15,18.5,199.5,2.25,18.45,210.0,170.03,132.98
2018,7,31,8,30,22.0,220.0,2.2,18.9,233.0,189.89,148.06
2018,7,31,8,45,30.0,246.0,2.2,19.35,265.5,209.88,163.03
2018,7,31,9,0,38.0,272.0,2.2,19.8,298.0,237.37,183.86
2018,7,31,9,15,51.0,300.5,2.2,20.25,337.5,270.18,208.56
2018,7,31,9,30,64.0,329.0,2.2,20.7,377.0,305.04,234.61
2018,7,31,9,45,83.5,354.5,2.2,21.1,420.5,342.82,262.66
2018,7,31,10,0,103.0,380.0,2.2,21.5,464.0,383.12,292.34
2018,7,31,10,15,128.0,399.5,2.25,21.8,507.5,424.06,322.48
2018,7,31,10,30,153.0,419.0,2.3,22.1,551.0,468.84,355.12
2018,7,31,10,45,205.0,409.0,2.4,22.4,591.0,509.99,385.73
2018,7,31,11,0,257.0,399.0,2.5,22.7,631.0,557.63,420.85
2018,7,31,11,15,194.5,428.0,2.55,22.9,605.0,546.47,410.98
2018,7,31,11,30,132.0,457.0,2.6,23.1,579.0,533.6,399.89
2018,7,31,11,45,194.0,438.0,2.7,23.3,619.5,579.91,434.82
2018,7,31,12,0,256.0,419.0,2.8,23.5,660.0,636.97,476.65
2018,7,31,12,15,315.5,394.0,2.9,23.5,691.0,680.87,509.42
2018,7,31,12,30,375.0,369.0,3.0,23.5,722.0,735.92,549.64
2018,7,31,12,45,435.0,342.0,3.1,23.5,748.0,781.04,582.92
2018,7,31,13,0,495.0,315.0,3.2,23.5,774.0,825.23,615.49
2018,7,31,13,15,438.5,333.5,3.25,23.4,735.5,797.82,595.77
2018,7,31,13,30,382.0,352.0,3.3,23.3,697.0,767.28,574.2
2018,7,31,13,45,438.0,320.0,3.35,23.25,706.0,796.56,597.45
2018,7,31,14,0,494.0,288.0,3.4,23.2,715.0,822.9,618.29
2018,7,31,14,15,644.5,218.5,3.45,23.0,756.5,907.01,681.07
2018,7,31,14,30,795.0,149.0,3.5,22.8,798.0,971.91,726.2
2018,7,31,14,45,791.0,142.5,3.55,22.65,765.0,952.78,714.71
2018,7,31,15,0,787.0,136.0,3.6,22.5,732.0,930.34,701.65
2018,7,31,15,15,773.5,133.0,3.6,22.5,692.5,899.57,682.17
2018,7,31,15,30,760.0,130.0,3.6,22.5,653.0,866.22,660.85
2018,7,31,15,45,749.0,124.0,3.65,21.95,610.5,829.46,638.61
2018,7,31,16,0,738.0,118.0,3.7,21.4,568.0,794.58,617.37
2018,7,31,16,15,721.0,112.0,3.7,20.95,522.0,748.36,587.07
2018,7,31,16,30,704.0,106.0,3.7,20.5,476.0,700.81,555.27
2018,7,31,16,45,679.5,99.5,3.7,20.1,427.0,646.01,517.22
2018,7,31,17,0,655.0,93.0,3.7,19.7,378.0,591.12,477.27
2018,7,31,17,15,618.5,87.0,3.7,19.2,328.5,529.16,430.18
2018,7,31,17,30,582.0,81.0,3.7,18.7,279.0,468.93,382.8
2018,7,31,17,45,533.0,73.5,3.65,18.15,231.0,402.13,328.38
2018,7,31,18,0,484.0,66.0,3.6,17.6,183.0,339.13,275.13
2018,7,31,18,15,411.0,56.0,3.55,17.2,139.0,266.94,212.76
2018,7,31,18,30,338.0,46.0,3.5,16.8,95.0,202.15,155.36
2018,7,31,18,45,234.0,33.0,3.5,16.4,60.5,131.93,90.63
2018,7,31,19,0,130.0,20.0,3.5,16.0,26.0,66.13,0.0
2018,7,31,19,15,65.0,10.0,3.5,15.8,13.0,23.27,0.0
2018,7,31,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,5,15,23.5,6.0,2.8,13.85,7.0,5.46,0.0
2018,8,1,5,30,47.0,12.0,2.8,14.2,14.0,10.03,0.0
2018,8,1,5,45,91.5,23.5,2.8,14.5,34.0,19.29,9.5
2018,8,1,6,0,136.0,35.0,2.8,14.8,54.0,26.62,17.44
2018,8,1,6,15,97.0,40.5,2.7,15.25,57.0,32.47,23.03
2018,8,1,6,30,58.0,46.0,2.6,15.7,60.0,38.91,28.96
2018,8,1,6,45,29.0,64.5,2.5,16.1,71.5,55.53,43.74
2018,8,1,7,0,0.0,83.0,2.4,16.5,83.0,71.88,58.07
2018,8,1,7,15,0.0,95.0,2.35,16.95,95.0,82.03,66.72
2018,8,1,7,30,0.0,107.0,2.3,17.4,107.0,92.11,75.15
2018,8,1,7,45,0.0,115.0,2.25,17.85,115.0,99.19,77.21
2018,8,1,8,0,0.0,123.0,2.2,18.3,123.0,106.47,82.76
2018,8,1,8,15,2.0,147.5,2.2,18.8,148.5,127.26,99.13
2018,8,1,8,30,4.0,172.0,2.2,19.3,174.0,148.49,115.6
2018,8,1,8,45,6.0,189.0,2.25,19.75,192.5,164.17,127.51
2018,8,1,9,0,8.0,206.0,2.3,20.2,211.0,180.22,139.63
2018,8,1,9,15,9.5,219.0,2.4,20.6,225.5,193.16,149.29
2018,8,1,9,30,11.0,232.0,2.5,21.0,240.0,206.34,159.09
2018,8,1,9,45,14.5,253.5,2.6,21.4,265.0,227.93,175.37
2018,8,1,10,0,18.0,275.0,2.7,21.8,290.0,250.12,191.96
2018,8,1,10,15,20.5,294.5,2.8,22.05,312.0,270.55,207.21
2018,8,1,10,30,23.0,314.0,2.9,22.3,334.0,291.43,222.71
2018,8,1,10,45,23.0,319.5,3.0,22.55,340.0,298.7,227.83
2018,8,1,11,0,23.0,325.0,3.1,22.8,346.0,305.91,232.95
2018,8,1,11,15,30.5,352.0,3.2,22.95,380.0,342.87,260.63
2018,8,1,11,30,38.0,379.0,3.3,23.1,414.0,377.9,286.58
2018,8,1,11,45,45.5,397.0,3.4,23.2,439.5,405.63,307.08
2018,8,1,12,0,53.0,415.0,3.5,23.3,465.0,434.11,328.07
2018,8,1,12,15,69.0,429.0,3.55,23.35,494.0,467.24,352.7
2018,8,1,12,30,85.0,443.0,3.6,23.4,523.0,501.21,377.81
2018,8,1,12,45,107.5,449.0,3.65,23.4,549.0,534.16,402.44
2018,8,1,13,0,130.0,455.0,3.7,23.4,575.0,581.31,437.04
2018,8,1,13,15,164.5,447.5,3.75,23.4,597.0,613.89,461.68
2018,8,1,13,30,199.0,440.0,3.8,23.4,619.0,646.1,486.08
2018,8,1,13,45,358.0,363.5,3.85,23.35,676.0,746.48,562.88
2018,8,1,14,0,517.0,287.0,3.9,23.3,733.0,845.64,636.98
2018,8,1,14,15,698.5,196.0,3.9,23.2,777.5,937.95,704.09
2018,8,1,14,30,880.0,105.0,3.9,23.1,822.0,998.43,745.61
2018,8,1,14,45,872.0,103.0,3.95,22.95,787.5,979.02,734.03
2018,8,1,15,0,864.0,101.0,4.0,22.8,753.0,956.29,720.83
2018,8,1,15,15,852.0,99.0,4.0,22.8,713.0,926.61,702.15
2018,8,1,15,30,840.0,97.0,4.0,22.8,673.0,894.11,681.5
2018,8,1,15,45,824.0,95.0,4.05,22.3,628.5,863.71,663.73
2018,8,1,16,0,808.0,93.0,4.1,21.8,584.0,822.55,638.05
2018,8,1,16,15,785.0,91.0,4.1,21.4,535.5,773.7,605.96
2018,8,1,16,30,762.0,89.0,4.1,21.0,487.0,723.73,572.46
2018,8,1,16,45,731.0,86.0,4.1,20.65,436.0,665.83,532.18
2018,8,1,17,0,700.0,83.0,4.1,20.3,385.0,611.01,492.99
2018,8,1,17,15,658.0,79.0,4.15,19.7,334.0,545.8,443.63
2018,8,1,17,30,616.0,75.0,4.2,19.1,283.0,482.75,394.14
2018,8,1,17,45,553.5,69.5,4.2,18.55,232.5,409.05,334.1
2018,8,1,18,0,491.0,64.0,4.2,18.0,182.0,340.46,276.18
2018,8,1,18,15,411.0,55.0,4.15,17.45,137.5,265.82,211.78
2018,8,1,18,30,331.0,46.0,4.1,16.9,93.0,197.99,151.92
2018,8,1,18,45,221.5,32.5,4.05,16.4,58.5,127.42,86.26
2018,8,1,19,0,112.0,19.0,4.0,15.9,24.0,59.57,0.0
2018,8,1,19,15,56.0,9.5,4.0,15.7,12.0,20.83,0.0
2018,8,1,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,5,15,44.5,9.0,3.1,13.35,11.0,8.19,0.0
2018,8,2,5,30,89.0,18.0,3.2,13.7,22.0,16.37,0.0
2018,8,2,5,45,152.0,30.0,3.25,14.0,46.5,23.4,12.45
2018,8,2,6,0,215.0,42.0,3.3,14.3,71.0,32.25,22.3
2018,8,2,6,15,203.0,45.5,3.3,14.7,82.5,34.14,24.52
2018,8,2,6,30,191.0,49.0,3.3,15.1,94.0,35.92,26.36
2018,8,2,6,45,95.5,61.5,3.25,15.45,84.0,51.12,39.94
2018,8,2,7,0,0.0,74.0,3.2,15.8,74.0,64.77,51.97
2018,8,2,7,15,0.0,86.5,3.25,16.25,86.5,75.35,61.07
2018,8,2,7,30,0.0,99.0,3.3,16.7,99.0,85.86,69.96
2018,8,2,7,45,0.0,110.0,3.3,17.15,110.0,95.24,74.21
2018,8,2,8,0,0.0,121.0,3.3,17.6,121.0,104.85,81.74
2018,8,2,8,15,1.0,138.5,3.35,18.05,139.0,119.89,93.58
2018,8,2,8,30,2.0,156.0,3.4,18.5,157.0,135.19,105.49
2018,8,2,8,45,4.5,176.5,3.45,18.95,179.5,153.62,119.76
2018,8,2,9,0,7.0,197.0,3.5,19.4,202.0,172.53,134.29
2018,8,2,9,15,9.0,212.0,3.55,19.75,218.5,187.18,145.42
2018,8,2,9,30,11.0,227.0,3.6,20.1,235.0,202.17,156.76
2018,8,2,9,45,14.0,248.5,3.65,20.45,259.5,223.49,172.98
2018,8,2,10,0,17.0,270.0,3.7,20.8,284.0,245.34,189.49
2018,8,2,10,15,23.0,300.5,3.75,21.05,320.0,277.28,213.75
2018,8,2,10,30,29.0,331.0,3.8,21.3,356.0,310.8,239.0
2018,8,2,10,45,32.0,346.0,3.85,21.55,374.0,330.29,253.37
2018,8,2,11,0,35.0,361.0,3.9,21.8,392.0,350.28,268.09
2018,8,2,11,15,77.0,396.0,3.9,21.9,466.5,419.83,320.93
2018,8,2,11,30,119.0,431.0,3.9,22.0,541.0,499.87,380.49
2018,8,2,11,45,376.0,346.0,3.95,22.1,697.5,667.19,508.58
2018,8,2,12,0,633.0,261.0,4.0,22.2,854.0,836.91,633.69
2018,8,2,12,15,770.5,192.5,4.05,22.25,914.5,914.32,687.81
2018,8,2,12,30,908.0,124.0,4.1,22.3,975.0,989.85,738.71
2018,8,2,12,45,910.5,121.0,4.1,22.3,968.5,1009.24,751.33
2018,8,2,13,0,913.0,118.0,4.1,22.3,962.0,1025.12,762.1
2018,8,2,13,15,912.5,116.0,4.1,22.25,948.0,1035.38,769.39
2018,8,2,13,30,912.0,114.0,4.1,22.2,934.0,1041.9,774.36
2018,8,2,13,45,912.5,110.5,4.15,22.1,914.0,1044.05,777.08
2018,8,2,14,0,913.0,107.0,4.2,22.0,894.0,1042.35,777.39
2018,8,2,14,15,907.0,105.5,4.15,21.85,865.0,1032.43,771.86
2018,8,2,14,30,901.0,104.0,4.1,21.7,836.0,1018.81,764.03
2018,8,2,14,45,893.5,101.5,4.1,21.55,801.0,999.03,752.47
2018,8,2,15,0,886.0,99.0,4.1,21.4,766.0,975.81,738.64
2018,8,2,15,15,874.0,97.5,4.1,21.4,725.5,946.18,719.99
2018,8,2,15,30,862.0,96.0,4.1,21.4,685.0,913.67,699.32
2018,8,2,15,45,844.0,94.5,4.1,20.9,639.0,873.14,674.19
2018,8,2,16,0,826.0,93.0,4.1,20.4,593.0,838.42,652.9
2018,8,2,16,15,801.5,91.5,4.15,20.05,543.5,788.23,619.88
2018,8,2,16,30,777.0,90.0,4.2,19.7,494.0,736.97,585.47
2018,8,2,16,45,743.5,88.0,4.2,19.3,442.5,677.64,544.14
2018,8,2,17,0,710.0,86.0,4.2,18.9,391.0,621.86,504.14
2018,8,2,17,15,664.5,82.5,4.2,18.45,338.5,554.37,452.41
2018,8,2,17,30,619.0,79.0,4.2,18.0,286.0,489.27,400.79
2018,8,2,17,45,550.5,73.5,4.25,17.5,234.0,411.87,337.61
2018,8,2,18,0,482.0,68.0,4.3,17.0,182.0,340.07,276.85
2018,8,2,18,15,399.5,57.5,4.2,16.55,136.5,263.03,210.12
2018,8,2,18,30,317.0,47.0,4.1,16.1,91.0,193.94,148.97
2018,8,2,18,45,209.0,33.0,4.0,15.7,57.0,124.29,82.88
2018,8,2,19,0,101.0,19.0,3.9,15.3,23.0,56.2,0.0
2018,8,2,19,15,50.5,9.5,3.8,15.1,11.5,19.61,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.5,2.55,13.15,5.0,4.09,0.0
2018,8,3,5,30,26.0,9.0,2.6,13.5,10.0,8.19,0.0
2018,8,3,5,45,57.5,25.0,2.7,13.9,31.5,20.36,9.8
2018,8,3,6,0,89.0,41.0,2.8,14.3,53.0,32.71,22.66
2018,8,3,6,15,124.5,65.0,2.7,14.65,89.5,50.42,38.83
2018,8,3,6,30,160.0,89.0,2.6,15.0,126.0,67.45,54.25
2018,8,3,6,45,191.0,114.0,2.55,15.4,169.0,84.49,69.4
2018,8,3,7,0,222.0,139.0,2.5,15.8,212.0,100.86,83.65
2018,8,3,7,15,251.5,161.5,2.35,16.2,257.5,115.0,95.65
2018,8,3,7,30,281.0,184.0,2.2,16.6,303.0,128.55,106.89
2018,8,3,7,45,307.5,202.5,2.1,17.0,348.0,148.78,112.95
2018,8,3,8,0,334.0,221.0,2.0,17.4,393.0,188.53,136.46
2018,8,3,8,15,357.5,238.0,1.9,17.95,438.5,230.29,166.41
2018,8,3,8,30,381.0,255.0,1.8,18.5,484.0,275.03,201.13
2018,8,3,8,45,401.0,268.5,1.75,19.1,526.0,319.15,236.41
2018,8,3,9,0,421.0,282.0,1.7,19.7,568.0,365.46,273.33
2018,8,3,9,15,471.5,277.0,1.65,20.35,615.5,408.98,307.27
2018,8,3,9,30,522.0,272.0,1.6,21.0,663.0,460.77,346.96
2018,8,3,9,45,606.0,242.5,1.6,21.65,717.0,514.48,387.69
2018,8,3,10,0,690.0,213.0,1.6,22.3,771.0,574.64,432.5
2018,8,3,10,15,701.0,216.0,1.65,22.85,800.5,624.18,468.55
2018,8,3,10,30,712.0,219.0,1.7,23.4,830.0,673.29,503.35
2018,8,3,10,45,722.0,219.5,1.7,23.95,853.0,718.81,534.46
2018,8,3,11,0,732.0,220.0,1.7,24.5,876.0,763.27,564.03
2018,8,3,11,15,738.0,220.0,1.8,24.8,891.0,802.79,591.06
2018,8,3,11,30,744.0,220.0,1.9,25.1,906.0,840.45,616.49
2018,8,3,11,45,748.0,219.5,2.0,25.45,914.0,873.85,638.49
2018,8,3,12,0,752.0,219.0,2.1,25.8,922.0,904.84,658.35
2018,8,3,12,15,745.5,223.0,2.25,25.95,920.0,927.92,674.04
2018,8,3,12,30,739.0,227.0,2.4,26.1,918.0,947.85,687.81
2018,8,3,12,45,724.5,233.5,2.55,26.25,906.5,959.3,696.17
2018,8,3,13,0,710.0,240.0,2.7,26.4,895.0,967.25,702.4
2018,8,3,13,15,705.0,238.0,2.8,26.4,879.5,972.69,707.11
2018,8,3,13,30,700.0,236.0,2.9,26.4,864.0,974.81,709.79
2018,8,3,13,45,693.0,233.0,3.05,26.4,842.0,970.59,708.85
2018,8,3,14,0,686.0,230.0,3.2,26.4,820.0,963.1,705.87
2018,8,3,14,15,678.5,225.0,3.3,26.25,792.0,949.86,699.2
2018,8,3,14,30,671.0,220.0,3.4,26.1,764.0,933.52,690.54
2018,8,3,14,45,662.0,214.0,3.5,25.9,731.0,911.7,678.34
2018,8,3,15,0,653.0,208.0,3.6,25.7,698.0,887.09,664.2
2018,8,3,15,15,637.0,202.0,3.6,25.7,658.5,853.23,642.57
2018,8,3,15,30,621.0,196.0,3.6,25.7,619.0,817.23,619.25
2018,8,3,15,45,607.0,185.5,3.7,25.15,576.0,776.47,594.02
2018,8,3,16,0,593.0,175.0,3.8,24.6,533.0,733.99,566.99
2018,8,3,16,15,574.0,164.5,3.85,24.1,487.0,679.58,530.43
2018,8,3,16,30,555.0,154.0,3.9,23.6,441.0,631.13,497.18
2018,8,3,16,45,529.5,142.5,3.9,23.1,393.5,576.29,458.0
2018,8,3,17,0,504.0,131.0,3.9,22.6,346.0,521.92,418.06
2018,8,3,17,15,464.0,120.0,3.9,22.0,298.0,459.43,370.54
2018,8,3,17,30,424.0,109.0,3.9,21.4,250.0,399.54,323.53
2018,8,3,17,45,374.0,95.0,3.9,20.75,203.5,333.67,270.21
2018,8,3,18,0,324.0,81.0,3.9,20.1,157.0,272.32,218.91
2018,8,3,18,15,261.0,64.0,3.8,19.55,115.5,206.6,162.79
2018,8,3,18,30,198.0,47.0,3.7,19.0,74.0,147.68,111.54
2018,8,3,18,45,129.5,30.5,3.6,18.5,45.5,94.89,60.54
2018,8,3,19,0,61.0,14.0,3.5,18.0,17.0,29.35,0.0
2018,8,3,19,15,30.5,7.0,3.45,17.75,8.5,6.37,0.0
2018,8,3,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,4,5,30,23.0,8.0,2.2,15.3,9.0,7.28,0.0
2018,8,4,5,45,53.5,23.0,2.25,15.6,29.0,18.81,8.2
2018,8,4,6,0,84.0,38.0,2.3,15.9,49.0,30.46,20.52
2018,8,4,6,15,120.0,61.5,2.3,16.25,85.0,47.91,36.36
2018,8,4,6,30,156.0,85.0,2.3,16.6,121.0,64.7,51.47
2018,8,4,6,45,191.0,110.0,2.3,16.9,165.0,81.85,66.67
2018,8,4,7,0,226.0,135.0,2.3,17.2,209.0,98.33,80.99
2018,8,4,7,15,262.0,156.5,2.3,17.65,256.5,111.97,92.5
2018,8,4,7,30,298.0,178.0,2.3,18.1,304.0,125.06,103.31
2018,8,4,7,45,335.0,194.0,2.35,18.55,352.5,144.23,108.28
2018,8,4,8,0,372.0,210.0,2.4,19.0,401.0,184.83,131.35
2018,8,4,8,15,403.0,220.5,2.45,19.65,446.0,225.46,159.87
2018,8,4,8,30,434.0,231.0,2.5,20.3,491.0,264.95,190.5
2018,8,4,8,45,469.5,235.5,2.55,20.95,536.5,309.97,226.71
2018,8,4,9,0,505.0,240.0,2.6,21.6,582.0,358.87,266.25
2018,8,4,9,15,558.5,231.5,2.65,22.25,631.0,408.42,305.85
2018,8,4,9,30,612.0,223.0,2.7,22.9,680.0,463.14,348.93
2018,8,4,9,45,699.0,188.5,2.8,23.55,734.5,517.57,391.48
2018,8,4,10,0,786.0,154.0,2.9,24.2,789.0,580.53,439.74
2018,8,4,10,15,801.0,153.5,3.05,24.55,820.5,632.9,479.47
2018,8,4,10,30,816.0,153.0,3.2,24.9,852.0,684.88,518.01
2018,8,4,10,45,834.0,148.0,3.3,25.25,879.0,734.27,553.81
2018,8,4,11,0,852.0,143.0,3.4,25.6,906.0,778.3,584.82
2018,8,4,11,15,860.5,142.0,3.55,25.7,923.5,820.84,613.87
2018,8,4,11,30,869.0,141.0,3.7,25.8,941.0,861.35,641.38
2018,8,4,11,45,879.5,137.0,3.8,25.9,952.5,898.64,666.36
2018,8,4,12,0,890.0,133.0,3.9,26.0,964.0,933.52,689.66
2018,8,4,12,15,895.0,130.5,4.05,25.9,966.5,962.07,709.55
2018,8,4,12,30,900.0,128.0,4.2,25.8,969.0,987.55,727.49
2018,8,4,12,45,874.5,142.5,4.3,25.75,954.0,996.61,734.22
2018,8,4,13,0,849.0,157.0,4.4,25.7,939.0,1013.76,746.55
2018,8,4,13,15,868.5,143.0,4.45,25.6,931.5,1019.91,751.51
2018,8,4,13,30,888.0,129.0,4.5,25.5,924.0,1034.53,762.3
2018,8,4,13,45,883.5,128.0,4.6,25.4,902.5,1034.35,763.78
2018,8,4,14,0,879.0,127.0,4.7,25.3,881.0,1030.48,763.25
2018,8,4,14,15,879.0,121.5,4.75,25.1,854.0,1022.71,760.12
2018,8,4,14,30,879.0,116.0,4.8,24.9,827.0,1011.14,754.56
2018,8,4,14,45,863.0,117.0,4.85,24.7,789.5,987.17,740.68
2018,8,4,15,0,847.0,118.0,4.9,24.5,752.0,970.31,731.72
2018,8,4,15,15,833.5,115.5,4.9,24.5,711.0,938.66,711.57
2018,8,4,15,30,820.0,113.0,4.9,24.5,670.0,904.23,689.5
2018,8,4,15,45,789.0,116.0,4.85,23.9,622.0,857.84,660.11
2018,8,4,16,0,758.0,119.0,4.8,23.3,574.0,814.5,632.52
2018,8,4,16,15,722.5,118.0,4.75,22.9,522.5,757.93,594.33
2018,8,4,16,30,687.0,117.0,4.7,22.5,471.0,701.25,555.37
2018,8,4,16,45,645.5,114.0,4.7,22.1,419.0,638.08,510.41
2018,8,4,17,0,604.0,111.0,4.7,21.7,367.0,576.15,464.21
2018,8,4,17,15,565.0,102.5,4.55,21.1,317.0,511.58,414.68
2018,8,4,17,30,526.0,94.0,4.4,20.5,267.0,449.06,365.18
2018,8,4,17,45,476.0,82.5,4.3,19.95,218.5,375.81,305.57
2018,8,4,18,0,426.0,71.0,4.2,19.4,170.0,311.82,251.45
2018,8,4,18,15,356.5,58.5,4.1,18.85,127.0,242.76,191.84
2018,8,4,18,30,287.0,46.0,4.0,18.3,84.0,181.33,137.36
2018,8,4,18,45,198.5,32.0,3.9,17.75,53.0,119.38,74.84
2018,8,4,19,0,110.0,18.0,3.8,17.2,22.0,46.27,0.0
2018,8,4,19,15,55.0,9.0,3.75,16.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,5,15,17.0,6.5,2.9,13.75,7.0,0.0,0.0
2018,8,5,5,30,34.0,13.0,3.0,14.1,14.0,11.82,0.0
2018,8,5,5,45,70.5,28.0,3.05,14.4,35.5,22.6,10.56
2018,8,5,6,0,107.0,43.0,3.1,14.7,57.0,34.18,23.76
2018,8,5,6,15,109.0,54.0,3.05,15.1,73.5,42.49,31.74
2018,8,5,6,30,111.0,65.0,3.0,15.5,90.0,53.16,41.52
2018,8,5,6,45,56.5,77.0,2.95,15.9,90.0,64.78,51.92
2018,8,5,7,0,2.0,89.0,2.9,16.3,90.0,76.32,62.03
2018,8,5,7,15,11.0,116.0,2.8,16.7,120.5,97.71,80.51
2018,8,5,7,30,20.0,143.0,2.7,17.1,151.0,118.66,98.28
2018,8,5,7,45,22.5,161.5,2.6,17.5,172.0,134.31,105.88
2018,8,5,8,0,25.0,180.0,2.5,17.9,193.0,152.14,119.22
2018,8,5,8,15,32.5,204.5,2.5,18.35,223.0,169.35,132.01
2018,8,5,8,30,40.0,229.0,2.5,18.8,253.0,194.13,150.98
2018,8,5,8,45,58.0,258.0,2.45,19.3,295.5,226.47,175.49
2018,8,5,9,0,76.0,287.0,2.4,19.8,338.0,261.57,202.09
2018,8,5,9,15,122.5,308.5,2.4,20.25,397.0,301.65,232.14
2018,8,5,9,30,169.0,330.0,2.4,20.7,456.0,351.42,269.7
2018,8,5,9,45,281.0,325.5,2.45,21.15,547.0,417.35,319.48
2018,8,5,10,0,393.0,321.0,2.5,21.6,638.0,497.17,379.36
2018,8,5,10,15,398.5,333.0,2.55,22.0,664.5,537.13,408.68
2018,8,5,10,30,404.0,345.0,2.6,22.4,691.0,577.02,437.54
2018,8,5,10,45,540.0,297.5,2.65,22.8,772.5,658.49,497.88
2018,8,5,11,0,676.0,250.0,2.7,23.2,854.0,748.91,563.19
2018,8,5,11,15,719.5,230.5,2.75,23.4,883.0,798.99,598.42
2018,8,5,11,30,763.0,211.0,2.8,23.6,912.0,849.34,633.66
2018,8,5,11,45,770.5,208.5,2.85,23.85,921.5,884.42,656.47
2018,8,5,12,0,778.0,206.0,2.9,24.1,931.0,911.03,673.54
2018,8,5,12,15,790.0,198.5,2.95,24.3,935.0,940.23,692.51
2018,8,5,12,30,802.0,191.0,3.0,24.5,939.0,966.81,709.68
2018,8,5,12,45,824.5,175.5,3.05,24.7,939.0,992.82,726.53
2018,8,5,13,0,847.0,160.0,3.1,24.9,939.0,1015.61,741.29
2018,8,5,13,15,844.5,158.0,3.15,25.0,924.0,1023.95,747.05
2018,8,5,13,30,842.0,156.0,3.2,25.1,909.0,1028.62,750.69
2018,8,5,13,45,839.0,153.0,3.3,25.15,887.5,1028.06,751.63
2018,8,5,14,0,836.0,150.0,3.4,25.2,866.0,1023.81,750.32
2018,8,5,14,15,828.5,148.0,3.45,25.1,837.0,1012.47,744.55
2018,8,5,14,30,821.0,146.0,3.5,25.0,808.0,997.63,736.61
2018,8,5,14,45,811.5,142.5,3.55,24.95,773.0,975.79,723.94
2018,8,5,15,0,802.0,139.0,3.6,24.9,738.0,950.75,709.17
2018,8,5,15,15,787.5,136.0,3.6,24.9,697.0,918.49,689.02
2018,8,5,15,30,773.0,133.0,3.6,24.9,656.0,883.6,667.02
2018,8,5,15,45,751.5,130.0,3.65,24.5,610.0,845.19,643.68
2018,8,5,16,0,730.0,127.0,3.7,24.1,564.0,800.05,615.23
2018,8,5,16,15,699.0,124.0,3.7,23.7,514.0,745.69,579.42
2018,8,5,16,30,668.0,121.0,3.7,23.3,464.0,691.0,542.63
2018,8,5,16,45,625.0,117.5,3.7,22.95,411.5,626.77,497.03
2018,8,5,17,0,582.0,114.0,3.7,22.6,359.0,563.95,450.62
2018,8,5,17,15,531.5,107.0,3.65,22.0,308.0,494.3,397.83
2018,8,5,17,30,481.0,100.0,3.6,21.4,257.0,423.97,342.83
2018,8,5,17,45,410.0,89.5,3.5,20.75,206.5,347.49,280.97
2018,8,5,18,0,339.0,79.0,3.4,20.1,156.0,277.74,222.77
2018,8,5,18,15,268.0,62.5,3.35,19.45,114.0,208.24,163.66
2018,8,5,18,30,197.0,46.0,3.3,18.8,72.0,146.54,110.07
2018,8,5,18,45,123.5,29.0,3.25,18.15,43.0,89.91,53.36
2018,8,5,19,0,50.0,12.0,3.2,17.5,14.0,24.47,0.0
2018,8,5,19,15,25.0,6.0,3.2,17.2,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.0,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.0,14.0,7.0,5.46,0.0
2018,8,6,5,45,38.5,18.5,2.05,14.3,23.0,16.04,5.47
2018,8,6,6,0,61.0,31.0,2.1,14.6,39.0,26.4,17.06
2018,8,6,6,15,81.0,52.5,2.0,14.9,68.0,43.17,32.36
2018,8,6,6,30,101.0,74.0,1.9,15.2,97.0,59.35,47.02
2018,8,6,6,45,125.5,101.0,1.8,15.55,136.5,78.66,64.21
2018,8,6,7,0,150.0,128.0,1.7,15.9,176.0,97.25,80.43
2018,8,6,7,15,187.5,153.5,1.6,16.3,224.5,114.39,95.04
2018,8,6,7,30,225.0,179.0,1.5,16.7,273.0,130.99,108.88
2018,8,6,7,45,249.0,202.0,1.4,17.15,318.5,146.32,111.94
2018,8,6,8,0,273.0,225.0,1.3,17.6,364.0,185.24,135.92
2018,8,6,8,15,295.5,245.0,1.3,18.25,409.0,225.35,164.62
2018,8,6,8,30,318.0,265.0,1.3,18.9,454.0,268.47,197.64
2018,8,6,8,45,340.0,281.0,1.3,19.5,497.5,311.51,231.39
2018,8,6,9,0,362.0,297.0,1.3,20.1,541.0,357.13,267.09
2018,8,6,9,15,383.5,307.0,1.35,20.85,579.5,400.45,300.62
2018,8,6,9,30,405.0,317.0,1.4,21.6,618.0,445.8,335.04
2018,8,6,9,45,431.5,319.5,1.5,22.35,654.0,488.4,367.01
2018,8,6,10,0,458.0,322.0,1.6,23.1,690.0,535.05,401.24
2018,8,6,10,15,471.0,328.0,1.7,23.7,718.5,578.12,432.32
2018,8,6,10,30,484.0,334.0,1.8,24.3,747.0,621.53,463.0
2018,8,6,10,45,497.0,336.0,1.9,24.9,770.0,661.67,490.87
2018,8,6,11,0,510.0,338.0,2.0,25.5,793.0,701.63,518.12
2018,8,6,11,15,519.0,339.5,2.1,25.85,809.0,737.55,542.68
2018,8,6,11,30,528.0,341.0,2.2,26.2,825.0,772.52,566.32
2018,8,6,11,45,539.5,337.0,2.35,26.6,835.5,803.43,587.39
2018,8,6,12,0,551.0,333.0,2.5,27.0,846.0,832.92,607.38
2018,8,6,12,15,586.5,311.5,2.65,27.2,857.5,866.18,631.05
2018,8,6,12,30,622.0,290.0,2.8,27.4,869.0,899.36,654.52
2018,8,6,12,45,691.0,247.0,2.9,27.65,885.0,942.49,684.91
2018,8,6,13,0,760.0,204.0,3.0,27.9,901.0,982.32,710.79
2018,8,6,13,15,761.0,200.0,3.1,27.9,888.5,983.44,712.36
2018,8,6,13,30,762.0,196.0,3.2,27.9,876.0,989.44,717.54
2018,8,6,13,45,766.5,187.5,3.3,27.9,857.0,991.07,719.96
2018,8,6,14,0,771.0,179.0,3.4,27.9,838.0,989.13,720.2
2018,8,6,14,15,764.0,176.0,3.45,27.75,810.0,977.68,714.43
2018,8,6,14,30,757.0,173.0,3.5,27.6,782.0,970.39,711.55
2018,8,6,14,45,749.5,168.5,3.55,27.45,749.0,950.23,700.21
2018,8,6,15,0,742.0,164.0,3.6,27.3,716.0,927.01,686.91
2018,8,6,15,15,727.0,159.5,3.6,27.3,675.5,893.75,666.11
2018,8,6,15,30,712.0,155.0,3.6,27.3,635.0,858.1,643.62
2018,8,6,15,45,681.0,154.0,3.65,26.7,587.5,809.88,613.92
2018,8,6,16,0,650.0,153.0,3.7,26.1,540.0,760.65,582.96
2018,8,6,16,15,607.0,151.5,3.65,25.55,489.0,700.27,542.47
2018,8,6,16,30,564.0,150.0,3.6,25.0,438.0,634.41,496.42
2018,8,6,16,45,508.0,146.0,3.55,24.5,384.5,564.81,445.95
2018,8,6,17,0,452.0,142.0,3.5,24.0,331.0,498.33,396.44
2018,8,6,17,15,403.0,130.0,3.45,23.2,281.5,431.14,345.6
2018,8,6,17,30,354.0,118.0,3.4,22.4,232.0,367.58,295.95
2018,8,6,17,45,290.5,101.0,3.3,21.6,183.5,284.17,228.95
2018,8,6,18,0,227.0,84.0,3.2,20.8,135.0,218.31,174.26
2018,8,6,18,15,175.0,62.5,3.2,20.15,96.0,158.22,123.29
2018,8,6,18,30,123.0,41.0,3.2,19.5,57.0,103.14,75.9
2018,8,6,18,45,76.0,25.0,3.15,18.85,33.5,60.9,32.63
2018,8,6,19,0,29.0,9.0,3.1,18.2,10.0,16.02,0.0
2018,8,6,19,15,14.5,4.5,3.1,17.85,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,5,15,17.5,5.0,2.25,13.85,5.5,0.0,0.0
2018,8,7,5,30,35.0,10.0,2.3,14.2,11.0,9.1,0.0
2018,8,7,5,45,83.5,25.5,2.35,14.55,34.0,20.69,8.03
2018,8,7,6,0,132.0,41.0,2.4,14.9,57.0,32.74,22.37
2018,8,7,6,15,168.0,60.5,2.35,15.2,91.0,47.31,35.89
2018,8,7,6,30,204.0,80.0,2.3,15.5,125.0,61.42,48.76
2018,8,7,6,45,217.0,100.0,2.25,15.75,159.5,75.29,61.19
2018,8,7,7,0,230.0,120.0,2.2,16.0,194.0,88.63,72.89
2018,8,7,7,15,227.0,141.5,2.15,16.45,225.0,102.29,84.55
2018,8,7,7,30,224.0,163.0,2.1,16.9,256.0,115.32,95.43
2018,8,7,7,45,209.0,188.0,2.05,17.35,283.5,143.35,110.34
2018,8,7,8,0,194.0,213.0,2.0,17.8,311.0,176.66,132.36
2018,8,7,8,15,194.0,236.0,2.0,18.3,342.5,209.65,157.06
2018,8,7,8,30,194.0,259.0,2.0,18.8,374.0,243.01,183.36
2018,8,7,8,45,195.5,281.0,2.0,19.25,404.5,276.41,209.97
2018,8,7,9,0,197.0,303.0,2.0,19.7,435.0,310.22,236.7
2018,8,7,9,15,208.0,322.5,2.1,20.0,469.5,346.31,264.92
2018,8,7,9,30,219.0,342.0,2.2,20.3,504.0,383.74,293.8
2018,8,7,9,45,228.0,359.0,2.25,20.6,535.0,419.44,320.89
2018,8,7,10,0,237.0,376.0,2.3,20.9,566.0,456.0,348.2
2018,8,7,10,15,273.0,381.0,2.4,21.05,607.5,500.22,381.42
2018,8,7,10,30,309.0,386.0,2.5,21.2,649.0,548.26,417.1
2018,8,7,10,45,308.5,396.0,2.6,21.4,664.5,577.36,438.11
2018,8,7,11,0,308.0,406.0,2.7,21.6,680.0,605.8,458.48
2018,8,7,11,15,259.5,428.0,2.8,21.65,661.5,606.08,457.74
2018,8,7,11,30,211.0,450.0,2.9,21.7,643.0,596.13,449.72
2018,8,7,11,45,211.0,454.0,3.0,21.75,648.5,612.81,461.94
2018,8,7,12,0,211.0,458.0,3.1,21.8,654.0,628.7,473.43
2018,8,7,12,15,210.5,458.0,3.15,21.85,653.5,639.42,481.14
2018,8,7,12,30,210.0,458.0,3.2,21.9,653.0,649.09,488.16
2018,8,7,12,45,218.0,453.0,3.2,21.95,654.0,660.95,496.91
2018,8,7,13,0,226.0,448.0,3.2,22.0,655.0,671.86,505.01
2018,8,7,13,15,245.0,435.5,3.25,22.0,656.5,699.66,525.54
2018,8,7,13,30,264.0,423.0,3.3,22.0,658.0,712.48,535.7
2018,8,7,13,45,328.5,388.0,3.3,22.0,673.0,746.1,562.02
2018,8,7,14,0,393.0,353.0,3.3,22.0,688.0,777.48,586.57
2018,8,7,14,15,499.5,303.5,3.35,21.9,714.0,849.51,640.5
2018,8,7,14,30,606.0,254.0,3.4,21.8,740.0,905.67,683.04
2018,8,7,14,45,604.5,243.0,3.45,21.7,709.5,886.94,671.62
2018,8,7,15,0,603.0,232.0,3.5,21.6,679.0,865.3,658.75
2018,8,7,15,15,587.0,224.0,3.5,21.6,639.5,825.04,632.1
2018,8,7,15,30,571.0,216.0,3.5,21.6,600.0,788.21,607.56
2018,8,7,15,45,560.5,205.0,3.5,21.15,560.0,751.4,583.91
2018,8,7,16,0,550.0,194.0,3.5,20.7,520.0,712.94,558.62
2018,8,7,16,15,533.5,181.5,3.5,20.35,475.5,666.39,526.63
2018,8,7,16,30,517.0,169.0,3.5,20.0,431.0,619.08,493.37
2018,8,7,16,45,493.5,155.5,3.45,19.65,384.0,564.91,453.86
2018,8,7,17,0,470.0,142.0,3.4,19.3,337.0,511.16,413.63
2018,8,7,17,15,432.0,128.0,3.35,18.8,288.5,448.05,364.93
2018,8,7,17,30,394.0,114.0,3.3,18.3,240.0,387.46,316.7
2018,8,7,17,45,347.5,97.5,3.25,17.8,194.0,322.23,263.12
2018,8,7,18,0,301.0,81.0,3.2,17.3,148.0,261.22,211.4
2018,8,7,18,15,239.0,62.5,3.15,16.85,107.0,195.64,154.77
2018,8,7,18,30,177.0,44.0,3.1,16.4,66.0,136.8,102.79
2018,8,7,18,45,113.5,28.0,3.05,16.0,39.5,77.74,40.39
2018,8,7,19,0,50.0,12.0,3.0,15.6,13.0,24.39,0.0
2018,8,7,19,15,25.0,6.0,3.0,15.4,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,8,5,15,11.5,4.5,2.1,13.7,5.0,0.0,0.0
2018,8,8,5,30,23.0,9.0,2.1,14.1,10.0,8.19,0.0
2018,8,8,5,45,34.5,23.0,2.1,14.5,26.5,19.42,6.47
2018,8,8,6,0,46.0,37.0,2.1,14.9,43.0,30.77,20.63
2018,8,8,6,15,79.0,56.5,2.0,15.3,72.0,45.88,34.6
2018,8,8,6,30,112.0,76.0,1.9,15.7,101.0,60.63,48.01
2018,8,8,6,45,70.0,95.0,1.8,16.1,112.0,77.04,62.63
2018,8,8,7,0,28.0,114.0,1.7,16.5,123.0,91.16,74.93
2018,8,8,7,15,25.5,131.0,1.65,16.95,140.5,103.92,85.77
2018,8,8,7,30,23.0,148.0,1.6,17.4,158.0,121.95,100.9
2018,8,8,7,45,26.0,168.0,1.5,17.9,180.5,132.15,103.76
2018,8,8,8,0,29.0,188.0,1.4,18.4,203.0,151.54,118.12
2018,8,8,8,15,38.0,212.5,1.4,18.9,234.0,175.61,136.19
2018,8,8,8,30,47.0,237.0,1.4,19.4,265.0,201.29,155.55
2018,8,8,8,45,74.0,267.5,1.4,19.9,315.5,237.84,182.81
2018,8,8,9,0,101.0,298.0,1.4,20.4,366.0,278.31,213.06
2018,8,8,9,15,190.0,308.0,1.4,20.85,445.5,328.47,249.88
2018,8,8,9,30,279.0,318.0,1.4,21.3,525.0,390.0,295.62
2018,8,8,9,45,397.5,298.5,1.4,21.75,608.5,455.17,344.08
2018,8,8,10,0,516.0,279.0,1.4,22.2,692.0,533.59,401.77
2018,8,8,10,15,589.0,259.0,1.45,22.55,747.0,594.2,446.17
2018,8,8,10,30,662.0,239.0,1.5,22.9,802.0,660.18,493.69
2018,8,8,10,45,694.0,230.0,1.55,23.25,834.0,711.25,529.54
2018,8,8,11,0,726.0,221.0,1.6,23.6,866.0,762.99,565.25
2018,8,8,11,15,734.0,220.5,1.65,23.85,882.0,803.61,592.66
2018,8,8,11,30,742.0,220.0,1.7,24.1,898.0,842.5,618.58
2018,8,8,11,45,751.5,217.0,1.75,24.35,908.5,878.36,641.94
2018,8,8,12,0,761.0,214.0,1.8,24.6,919.0,912.04,663.26
2018,8,8,12,15,758.0,216.0,1.9,24.75,918.5,936.64,679.49
2018,8,8,12,30,755.0,218.0,2.0,24.9,918.0,958.15,693.86
2018,8,8,12,45,747.0,221.0,2.05,25.0,908.5,972.62,703.38
2018,8,8,13,0,739.0,224.0,2.1,25.1,899.0,983.68,710.89
2018,8,8,13,15,737.0,220.5,2.15,25.15,884.5,990.65,716.07
2018,8,8,13,30,735.0,217.0,2.2,25.2,870.0,994.2,719.22
2018,8,8,13,45,733.0,212.0,2.25,25.2,849.0,992.75,719.47
2018,8,8,14,0,731.0,207.0,2.3,25.2,828.0,987.87,717.68
2018,8,8,14,15,723.0,203.0,2.4,25.05,799.5,974.64,711.54
2018,8,8,14,30,715.0,199.0,2.5,24.9,771.0,958.18,703.37
2018,8,8,14,45,705.5,193.5,2.6,24.75,737.0,935.53,691.1
2018,8,8,15,0,696.0,188.0,2.7,24.6,703.0,909.97,676.83
2018,8,8,15,15,680.0,183.0,2.7,24.6,662.5,876.05,655.65
2018,8,8,15,30,664.0,178.0,2.7,24.6,622.0,839.87,632.83
2018,8,8,15,45,647.0,171.0,2.8,24.05,579.0,798.64,608.25
2018,8,8,16,0,630.0,164.0,2.9,23.5,536.0,755.74,581.93
2018,8,8,16,15,606.5,155.5,2.95,23.05,488.5,704.45,548.04
2018,8,8,16,30,583.0,147.0,3.0,22.6,441.0,652.54,512.65
2018,8,8,16,45,552.0,137.5,3.05,22.15,392.0,588.29,467.08
2018,8,8,17,0,521.0,128.0,3.1,21.7,343.0,531.16,425.3
2018,8,8,17,15,479.0,117.0,3.1,21.05,293.5,466.39,376.26
2018,8,8,17,30,437.0,106.0,3.1,20.4,244.0,404.44,327.7
2018,8,8,17,45,384.0,91.5,3.05,19.75,196.5,335.59,271.82
2018,8,8,18,0,331.0,77.0,3.0,19.1,149.0,271.64,218.11
2018,8,8,18,15,263.0,60.0,2.95,18.55,107.5,203.44,159.66
2018,8,8,18,30,195.0,43.0,2.9,18.0,66.0,142.77,106.18
2018,8,8,18,45,124.5,27.5,2.85,17.4,39.5,86.42,40.89
2018,8,8,19,0,54.0,12.0,2.8,16.8,13.0,25.42,0.0
2018,8,8,19,15,27.0,6.0,2.75,16.55,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,5,15,20.5,4.5,1.7,13.4,5.0,0.0,0.0
2018,8,9,5,30,41.0,9.0,1.7,13.8,10.0,8.19,0.0
2018,8,9,5,45,97.0,24.5,1.75,14.25,34.0,19.91,5.9
2018,8,9,6,0,153.0,40.0,1.8,14.7,58.0,32.0,21.62
2018,8,9,6,15,210.5,59.5,1.7,15.15,97.5,46.69,35.3
2018,8,9,6,30,268.0,79.0,1.6,15.6,137.0,58.9,46.49
2018,8,9,6,45,300.5,95.0,1.55,16.05,176.5,69.39,55.91
2018,8,9,7,0,333.0,111.0,1.5,16.5,216.0,79.39,64.64
2018,8,9,7,15,382.0,127.0,1.45,17.1,268.0,89.01,72.77
2018,8,9,7,30,431.0,143.0,1.4,17.7,320.0,98.16,80.31
2018,8,9,7,45,471.5,154.0,1.35,18.3,371.5,115.14,82.92
2018,8,9,8,0,512.0,165.0,1.3,18.9,423.0,160.81,106.57
2018,8,9,8,15,539.0,174.0,1.3,19.5,470.0,208.11,139.95
2018,8,9,8,30,566.0,183.0,1.3,20.1,517.0,258.64,179.91
2018,8,9,8,45,589.5,190.0,1.3,20.7,562.0,309.77,221.94
2018,8,9,9,0,613.0,197.0,1.3,21.3,607.0,363.76,266.12
2018,8,9,9,15,637.5,200.0,1.3,21.9,649.5,416.46,308.56
2018,8,9,9,30,662.0,203.0,1.3,22.5,692.0,471.26,351.43
2018,8,9,9,45,690.0,199.5,1.3,23.1,731.0,524.22,391.74
2018,8,9,10,0,718.0,196.0,1.3,23.7,770.0,578.87,432.02
2018,8,9,10,15,728.0,199.5,1.3,24.2,799.5,629.81,468.44
2018,8,9,10,30,738.0,203.0,1.3,24.7,829.0,680.13,503.29
2018,8,9,10,45,746.0,204.5,1.35,25.25,851.5,726.38,534.76
2018,8,9,11,0,754.0,206.0,1.4,25.8,874.0,771.32,564.6
2018,8,9,11,15,759.5,206.5,1.45,26.15,889.5,811.8,591.32
2018,8,9,11,30,765.0,207.0,1.5,26.5,905.0,850.3,616.24
2018,8,9,11,45,769.5,206.5,1.55,26.9,913.5,884.77,637.45
2018,8,9,12,0,774.0,206.0,1.6,27.3,922.0,910.53,652.99
2018,8,9,12,15,771.5,207.5,1.75,27.45,921.0,934.58,669.37
2018,8,9,12,30,769.0,209.0,1.9,27.6,920.0,963.27,688.73
2018,8,9,12,45,763.0,211.5,2.0,27.7,912.0,979.35,699.66
2018,8,9,13,0,757.0,214.0,2.1,27.8,904.0,992.03,708.65
2018,8,9,13,15,753.5,212.0,2.2,27.8,889.0,999.11,714.52
2018,8,9,13,30,750.0,210.0,2.3,27.8,874.0,1002.72,718.36
2018,8,9,13,45,745.5,206.5,2.4,27.75,852.5,1000.28,718.63
2018,8,9,14,0,741.0,203.0,2.5,27.7,831.0,994.38,716.83
2018,8,9,14,15,732.5,199.0,2.55,27.6,802.0,980.52,709.68
2018,8,9,14,30,724.0,195.0,2.6,27.5,773.0,963.42,700.55
2018,8,9,14,45,713.5,190.5,2.65,27.35,738.5,940.69,687.92
2018,8,9,15,0,703.0,186.0,2.7,27.2,704.0,915.05,673.37
2018,8,9,15,15,687.0,180.5,2.7,27.2,663.0,880.38,651.95
2018,8,9,15,30,671.0,175.0,2.7,27.2,622.0,843.44,628.9
2018,8,9,15,45,653.0,168.0,2.75,26.8,578.0,801.06,603.18
