Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,16,0,635.0,161.0,2.8,26.4,534.0,757.06,575.86
2018,8,9,16,15,610.5,152.5,2.8,26.0,486.0,704.73,541.51
2018,8,9,16,30,586.0,144.0,2.8,25.6,438.0,651.84,505.62
2018,8,9,16,45,556.0,134.5,2.8,25.15,389.0,587.92,460.8
2018,8,9,17,0,526.0,125.0,2.8,24.7,340.0,531.27,419.88
2018,8,9,17,15,485.5,113.5,2.7,24.0,291.0,466.64,371.52
2018,8,9,17,30,445.0,102.0,2.6,23.3,242.0,404.67,323.56
2018,8,9,17,45,393.0,88.5,2.55,22.55,195.0,337.1,269.53
2018,8,9,18,0,341.0,75.0,2.5,21.8,148.0,274.33,217.49
2018,8,9,18,15,270.5,58.5,2.5,21.15,106.5,205.07,158.92
2018,8,9,18,30,200.0,42.0,2.5,20.5,65.0,143.71,105.21
2018,8,9,18,45,127.5,27.0,2.5,19.8,39.0,86.09,34.6
2018,8,9,19,0,55.0,12.0,2.5,19.1,13.0,25.64,0.0
2018,8,9,19,15,27.5,6.0,2.55,18.8,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,15,51.0,7.0,1.95,14.5,8.0,0.0,0.0
2018,8,10,5,30,102.0,14.0,2.0,14.9,16.0,12.73,0.0
2018,8,10,5,45,208.5,26.0,2.1,15.35,45.5,20.54,5.09
2018,8,10,6,0,315.0,38.0,2.2,15.8,75.0,31.05,20.61
2018,8,10,6,15,332.0,50.0,2.15,16.25,106.0,38.26,27.77
2018,8,10,6,30,349.0,62.0,2.1,16.7,137.0,46.5,35.39
2018,8,10,6,45,340.5,83.5,2.05,17.15,173.0,61.19,48.48
2018,8,10,7,0,332.0,105.0,2.0,17.6,209.0,75.15,60.68
2018,8,10,7,15,440.0,105.5,2.0,18.2,269.5,74.41,59.8
2018,8,10,7,30,548.0,106.0,2.0,18.8,330.0,73.24,58.49
2018,8,10,7,45,575.0,115.5,2.0,19.45,378.5,90.65,61.12
2018,8,10,8,0,602.0,125.0,2.0,20.1,427.0,139.78,85.86
2018,8,10,8,15,627.5,131.5,2.0,20.7,474.5,189.86,121.45
2018,8,10,8,30,653.0,138.0,2.0,21.3,522.0,243.0,164.32
2018,8,10,8,45,614.5,163.0,2.0,21.95,547.0,296.0,210.71
2018,8,10,9,0,576.0,188.0,2.0,22.6,572.0,344.3,252.45
2018,8,10,9,15,582.0,200.5,2.0,23.05,609.0,395.22,294.19
2018,8,10,9,30,588.0,213.0,2.0,23.5,646.0,446.3,334.81
2018,8,10,9,45,639.5,203.0,2.05,24.0,695.0,501.85,377.67
2018,8,10,10,0,691.0,193.0,2.1,24.5,744.0,561.6,422.68
2018,8,10,10,15,752.5,171.5,2.15,24.85,791.5,621.63,467.37
2018,8,10,10,30,814.0,150.0,2.2,25.2,839.0,684.19,512.95
2018,8,10,10,45,758.0,184.0,2.25,25.55,839.0,715.79,534.21
2018,8,10,11,0,702.0,218.0,2.3,25.9,839.0,743.56,552.21
2018,8,10,11,15,732.0,204.0,2.4,26.05,861.5,788.29,584.0
2018,8,10,11,30,762.0,190.0,2.5,26.2,884.0,828.46,611.68
2018,8,10,11,45,801.5,171.0,2.6,26.35,906.0,875.07,642.54
2018,8,10,12,0,841.0,152.0,2.7,26.5,928.0,911.21,666.24
2018,8,10,12,15,839.0,153.5,2.8,26.55,928.0,946.26,689.52
2018,8,10,12,30,837.0,155.0,2.9,26.6,928.0,968.73,704.59
2018,8,10,12,45,831.0,157.0,3.0,26.7,919.0,984.47,715.33
2018,8,10,13,0,825.0,159.0,3.1,26.8,910.0,996.65,723.92
2018,8,10,13,15,822.0,157.5,3.2,26.7,895.0,1004.63,730.5
2018,8,10,13,30,819.0,156.0,3.3,26.6,880.0,1009.01,734.9
2018,8,10,13,45,815.5,152.5,3.45,26.55,858.0,1007.16,735.61
2018,8,10,14,0,812.0,149.0,3.6,26.5,836.0,1001.68,734.08
2018,8,10,14,15,805.0,146.5,3.65,26.35,807.5,990.19,728.29
2018,8,10,14,30,798.0,144.0,3.7,26.2,779.0,975.26,720.34
2018,8,10,14,45,790.5,139.5,3.8,26.0,744.5,954.31,708.89
2018,8,10,15,0,783.0,135.0,3.9,25.8,710.0,930.16,695.27
2018,8,10,15,15,768.5,132.0,3.9,25.8,670.0,897.99,675.02
2018,8,10,15,30,754.0,129.0,3.9,25.8,630.0,863.26,652.95
2018,8,10,15,45,738.5,124.0,3.95,25.3,586.0,827.99,631.82
2018,8,10,16,0,723.0,119.0,4.0,24.8,542.0,785.8,605.43
2018,8,10,16,15,702.5,113.0,4.0,24.4,494.5,736.6,573.09
2018,8,10,16,30,682.0,107.0,4.0,24.0,447.0,686.39,539.38
2018,8,10,16,45,652.5,101.0,4.0,23.6,397.5,628.75,499.33
2018,8,10,17,0,623.0,95.0,4.0,23.2,348.0,571.51,457.28
2018,8,10,17,15,580.5,88.0,3.9,22.65,298.0,505.38,406.87
2018,8,10,17,30,538.0,81.0,3.8,22.1,248.0,441.66,356.61
2018,8,10,17,45,480.0,72.0,3.7,21.5,200.0,370.01,298.27
2018,8,10,18,0,422.0,63.0,3.6,20.9,152.0,303.28,241.95
2018,8,10,18,15,339.5,51.5,3.45,20.4,110.5,226.96,176.55
2018,8,10,18,30,257.0,40.0,3.3,19.9,69.0,163.29,119.43
2018,8,10,18,45,163.5,26.5,3.15,19.35,41.5,96.48,30.97
2018,8,10,19,0,70.0,13.0,3.0,18.8,14.0,30.51,0.0
2018,8,10,19,15,35.0,6.5,2.9,18.6,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.7,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.8,16.1,14.0,11.82,0.0
2018,8,11,5,45,151.5,27.0,2.9,16.4,41.0,21.31,4.04
2018,8,11,6,0,238.0,41.0,3.0,16.7,68.0,31.88,21.1
2018,8,11,6,15,317.0,54.5,2.95,17.1,110.0,41.72,30.61
2018,8,11,6,30,396.0,68.0,2.9,17.5,152.0,51.23,39.38
2018,8,11,6,45,444.5,79.5,2.9,17.95,198.0,58.82,46.22
2018,8,11,7,0,493.0,91.0,2.9,18.4,244.0,66.09,52.58
2018,8,11,7,15,542.5,98.0,2.95,18.95,295.0,70.25,56.03
2018,8,11,7,30,592.0,105.0,3.0,19.5,346.0,72.94,58.09
2018,8,11,7,45,621.0,113.0,3.0,20.1,395.5,89.96,59.85
2018,8,11,8,0,650.0,121.0,3.0,20.7,445.0,141.06,84.98
2018,8,11,8,15,673.5,126.5,3.05,21.2,492.5,193.1,122.11
2018,8,11,8,30,697.0,132.0,3.1,21.7,540.0,247.92,166.79
2018,8,11,8,45,713.5,137.5,3.15,22.15,584.0,303.34,214.23
2018,8,11,9,0,730.0,143.0,3.2,22.6,628.0,360.22,262.89
2018,8,11,9,15,742.0,148.0,3.25,23.0,667.5,416.12,310.1
2018,8,11,9,30,754.0,153.0,3.3,23.4,707.0,472.46,356.36
2018,8,11,9,45,759.0,160.0,3.3,23.8,740.5,529.33,401.46
2018,8,11,10,0,764.0,167.0,3.3,24.2,774.0,582.43,442.38
2018,8,11,10,15,772.0,169.5,3.35,24.4,802.5,632.5,480.47
2018,8,11,10,30,780.0,172.0,3.4,24.6,831.0,681.58,516.88
2018,8,11,10,45,785.5,174.0,3.4,24.8,852.5,727.25,549.82
2018,8,11,11,0,791.0,176.0,3.4,25.0,874.0,771.25,580.87
2018,8,11,11,15,795.5,176.5,3.5,25.05,889.0,811.25,609.02
2018,8,11,11,30,800.0,177.0,3.6,25.1,904.0,849.08,634.73
2018,8,11,11,45,802.0,177.5,3.65,25.15,911.5,882.39,657.02
2018,8,11,12,0,804.0,178.0,3.7,25.2,919.0,913.02,677.47
2018,8,11,12,15,805.5,177.5,3.75,25.2,919.5,939.39,695.19
2018,8,11,12,30,807.0,177.0,3.8,25.2,920.0,962.73,710.95
2018,8,11,12,45,808.0,174.5,3.85,25.2,913.0,980.43,723.05
2018,8,11,13,0,809.0,172.0,3.9,25.2,906.0,994.78,733.05
2018,8,11,13,15,804.0,171.0,3.95,25.1,890.0,1001.21,738.24
2018,8,11,13,30,799.0,170.0,4.0,25.0,874.0,1004.06,741.25
2018,8,11,13,45,791.5,168.5,4.05,24.9,851.0,1000.3,740.03
2018,8,11,14,0,784.0,167.0,4.1,24.8,828.0,993.01,736.63
2018,8,11,14,15,774.5,165.0,4.1,24.65,799.0,979.73,729.18
2018,8,11,14,30,765.0,163.0,4.1,24.5,770.0,963.12,719.62
2018,8,11,14,45,753.0,160.0,4.1,24.3,734.5,946.66,710.39
2018,8,11,15,0,741.0,157.0,4.1,24.1,699.0,920.42,694.51
2018,8,11,15,15,725.5,153.0,4.1,24.1,659.0,886.98,673.13
2018,8,11,15,30,710.0,149.0,4.1,24.1,619.0,851.18,650.02
2018,8,11,15,45,690.0,144.0,4.0,23.6,574.0,808.09,622.35
2018,8,11,16,0,670.0,139.0,3.9,23.1,529.0,763.42,593.22
2018,8,11,16,15,644.0,133.5,3.9,22.75,481.5,711.95,558.68
2018,8,11,16,30,618.0,128.0,3.9,22.4,434.0,659.95,522.88
2018,8,11,16,45,585.5,120.0,3.85,22.0,384.5,600.18,479.52
2018,8,11,17,0,553.0,112.0,3.8,21.6,335.0,541.18,435.53
2018,8,11,17,15,508.5,103.5,3.75,21.15,286.0,469.93,380.71
2018,8,11,17,30,464.0,95.0,3.7,20.7,237.0,407.91,331.24
2018,8,11,17,45,405.5,83.0,3.65,20.2,190.0,337.5,273.41
2018,8,11,18,0,347.0,71.0,3.6,19.7,143.0,272.63,218.33
2018,8,11,18,15,271.0,56.0,3.55,19.2,102.5,202.49,157.92
2018,8,11,18,30,195.0,41.0,3.5,18.7,62.0,141.11,102.74
2018,8,11,18,45,115.5,24.5,3.5,18.25,35.5,77.61,15.17
2018,8,11,19,0,36.0,8.0,3.5,17.8,9.0,16.85,0.0
2018,8,11,19,15,18.0,4.0,3.5,17.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,12,5,15,13.0,4.0,2.1,15.0,4.0,0.0,0.0
2018,8,12,5,30,26.0,8.0,2.1,15.3,8.0,7.28,0.0
2018,8,12,5,45,85.0,24.0,2.15,15.65,32.0,19.43,1.66
2018,8,12,6,0,144.0,40.0,2.2,16.0,56.0,31.9,21.08
2018,8,12,6,15,206.5,58.5,2.1,16.4,95.0,45.89,34.29
2018,8,12,6,30,269.0,77.0,2.0,16.8,134.0,57.61,45.06
2018,8,12,6,45,320.0,93.0,1.9,17.2,179.0,68.25,54.63
2018,8,12,7,0,371.0,109.0,1.8,17.6,224.0,78.44,63.54
2018,8,12,7,15,401.5,123.0,1.75,18.15,268.0,86.62,70.43
2018,8,12,7,30,432.0,137.0,1.7,18.7,312.0,94.38,76.79
2018,8,12,7,45,452.0,150.5,1.65,19.2,355.5,112.07,80.75
2018,8,12,8,0,472.0,164.0,1.6,19.7,399.0,156.54,104.55
2018,8,12,8,15,491.5,176.0,1.6,20.2,442.5,202.51,137.44
2018,8,12,8,30,511.0,188.0,1.6,20.7,486.0,250.92,175.99
2018,8,12,8,45,558.5,188.5,1.6,21.25,538.0,300.66,216.04
2018,8,12,9,0,606.0,189.0,1.6,21.8,590.0,355.87,260.73
2018,8,12,9,15,645.0,185.5,1.7,22.25,636.5,408.72,303.8
2018,8,12,9,30,684.0,182.0,1.8,22.7,683.0,465.2,348.87
2018,8,12,9,45,719.0,173.5,1.9,23.15,723.0,518.63,390.83
2018,8,12,10,0,754.0,165.0,2.0,23.6,763.0,575.59,434.31
2018,8,12,10,15,763.5,166.5,2.1,23.9,791.5,625.22,471.58
2018,8,12,10,30,773.0,168.0,2.2,24.2,820.0,674.03,507.36
2018,8,12,10,45,780.5,169.5,2.3,24.45,842.5,720.34,540.68
2018,8,12,11,0,788.0,171.0,2.4,24.7,865.0,765.18,572.31
2018,8,12,11,15,793.0,171.5,2.55,24.85,880.0,805.41,600.31
2018,8,12,11,30,798.0,172.0,2.7,25.0,895.0,843.53,626.08
2018,8,12,11,45,761.0,193.0,2.8,25.15,887.0,861.84,638.14
2018,8,12,12,0,724.0,214.0,2.9,25.3,879.0,881.92,651.6
2018,8,12,12,15,633.5,258.5,3.0,25.25,840.5,865.3,639.69
2018,8,12,12,30,543.0,303.0,3.1,25.2,802.0,840.07,621.4
2018,8,12,12,45,535.0,301.5,3.2,25.2,789.5,846.41,626.68
2018,8,12,13,0,527.0,300.0,3.3,25.2,777.0,849.97,629.89
2018,8,12,13,15,536.5,292.0,3.4,25.05,770.5,861.64,639.51
2018,8,12,13,30,546.0,284.0,3.5,24.9,764.0,870.76,647.43
2018,8,12,13,45,596.5,254.0,3.6,24.75,766.0,900.51,670.62
2018,8,12,14,0,647.0,224.0,3.7,24.6,768.0,923.39,688.85
2018,8,12,14,15,720.0,183.0,3.8,24.35,768.5,952.27,710.39
2018,8,12,14,30,793.0,142.0,3.9,24.1,769.0,969.04,723.89
2018,8,12,14,45,785.5,137.5,3.95,23.85,735.0,948.02,711.78
2018,8,12,15,0,778.0,133.0,4.0,23.6,701.0,923.82,697.77
2018,8,12,15,15,763.0,130.0,4.0,23.6,660.5,891.14,676.92
2018,8,12,15,30,748.0,127.0,4.0,23.6,620.0,855.96,654.27
2018,8,12,15,45,733.5,122.0,4.05,22.95,576.5,821.55,633.81
2018,8,12,16,0,719.0,117.0,4.1,22.3,533.0,780.25,608.04
2018,8,12,16,15,698.5,111.0,4.1,21.9,486.0,731.07,575.26
2018,8,12,16,30,678.0,105.0,4.1,21.5,439.0,680.89,541.11
2018,8,12,16,45,650.0,98.0,4.1,21.05,389.5,623.25,500.6
2018,8,12,17,0,622.0,91.0,4.1,20.6,340.0,565.94,458.09
2018,8,12,17,15,580.0,84.5,4.05,20.1,290.5,500.73,407.67
2018,8,12,17,30,538.0,78.0,4.0,19.6,241.0,437.9,357.36
2018,8,12,17,45,465.5,70.0,3.95,19.1,191.5,359.36,292.53
2018,8,12,18,0,393.0,62.0,3.9,18.6,142.0,284.41,228.79
2018,8,12,18,15,290.0,48.0,3.8,18.15,98.0,200.83,156.96
2018,8,12,18,30,187.0,34.0,3.7,17.7,54.0,128.97,93.0
2018,8,12,18,45,111.5,21.0,3.6,17.3,31.0,71.04,2.33
2018,8,12,19,0,36.0,8.0,3.5,16.9,8.0,16.82,0.0
2018,8,12,19,15,18.0,4.0,3.45,16.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,13,5,30,41.0,9.0,2.8,14.6,10.0,8.19,0.0
2018,8,13,5,45,128.0,25.0,2.9,14.95,37.0,19.74,0.0
2018,8,13,6,0,215.0,41.0,3.0,15.3,64.0,31.92,21.02
2018,8,13,6,15,221.5,49.5,3.0,15.65,84.5,37.69,27.23
2018,8,13,6,30,228.0,58.0,3.0,16.0,105.0,43.2,32.53
2018,8,13,6,45,114.0,73.0,3.0,16.35,96.5,59.33,46.97
2018,8,13,7,0,0.0,88.0,3.0,16.7,88.0,75.13,60.89
2018,8,13,7,15,0.0,97.5,2.95,17.1,97.5,83.43,67.99
2018,8,13,7,30,0.0,107.0,2.9,17.5,107.0,91.64,74.85
2018,8,13,7,45,0.0,119.5,2.9,17.9,119.5,102.23,79.88
2018,8,13,8,0,0.0,132.0,2.9,18.3,132.0,113.25,88.53
2018,8,13,8,15,1.5,150.5,2.9,18.65,151.5,129.29,101.11
2018,8,13,8,30,3.0,169.0,2.9,19.0,171.0,145.69,113.83
2018,8,13,8,45,5.5,184.5,2.9,19.35,188.0,160.3,124.98
2018,8,13,9,0,8.0,200.0,2.9,19.7,205.0,175.33,136.41
2018,8,13,9,15,10.5,218.5,2.9,19.95,225.5,193.26,150.13
2018,8,13,9,30,13.0,237.0,2.9,20.2,246.0,211.65,164.12
2018,8,13,9,45,21.0,266.5,2.9,20.5,282.5,242.58,187.74
2018,8,13,10,0,29.0,296.0,2.9,20.8,319.0,273.95,211.48
2018,8,13,10,15,41.5,330.5,2.95,21.0,364.5,315.4,242.87
2018,8,13,10,30,54.0,365.0,3.0,21.2,410.0,358.89,275.44
2018,8,13,10,45,47.0,363.0,3.05,21.4,403.0,358.15,274.3
2018,8,13,11,0,40.0,361.0,3.1,21.6,396.0,356.4,272.54
2018,8,13,11,15,37.5,363.0,3.15,21.65,396.5,361.0,275.8
2018,8,13,11,30,35.0,365.0,3.2,21.7,397.0,365.23,278.78
2018,8,13,11,45,42.5,383.0,3.25,21.8,422.0,392.98,299.53
2018,8,13,12,0,50.0,401.0,3.3,21.9,447.0,421.51,320.67
2018,8,13,12,15,59.5,411.5,3.4,21.85,466.0,445.25,338.6
2018,8,13,12,30,69.0,422.0,3.5,21.8,485.0,469.47,356.88
2018,8,13,12,45,77.5,425.5,3.55,21.8,496.0,485.99,369.4
2018,8,13,13,0,86.0,429.0,3.6,21.8,507.0,502.53,381.99
2018,8,13,13,15,95.0,424.0,3.7,21.7,508.5,510.68,388.84
2018,8,13,13,30,104.0,419.0,3.8,21.6,510.0,518.47,395.53
2018,8,13,13,45,231.0,368.0,3.85,21.5,563.5,629.91,481.71
2018,8,13,14,0,358.0,317.0,3.9,21.4,617.0,706.94,541.73
2018,8,13,14,15,578.0,229.5,3.95,21.2,694.0,859.43,656.58
2018,8,13,14,30,798.0,142.0,4.0,21.0,771.0,974.47,737.79
2018,8,13,14,45,789.0,138.5,4.05,20.8,736.5,952.96,724.28
2018,8,13,15,0,780.0,135.0,4.1,20.6,702.0,928.29,709.63
2018,8,13,15,15,765.0,131.5,4.1,20.6,661.0,894.95,688.08
2018,8,13,15,30,750.0,128.0,4.1,20.6,620.0,859.09,664.68
2018,8,13,15,45,732.0,124.0,4.15,20.1,575.5,822.76,642.21
2018,8,13,16,0,714.0,120.0,4.2,19.6,531.0,779.62,614.41
2018,8,13,16,15,689.5,114.5,4.15,19.25,482.5,727.83,579.02
2018,8,13,16,30,665.0,109.0,4.1,18.9,434.0,675.35,542.47
2018,8,13,16,45,609.5,106.5,4.1,18.55,379.0,602.87,489.35
2018,8,13,17,0,554.0,104.0,4.1,18.2,324.0,532.94,435.77
2018,8,13,17,15,521.5,93.5,4.05,17.8,277.0,472.42,388.37
2018,8,13,17,30,489.0,83.0,4.0,17.4,230.0,413.57,340.58
2018,8,13,17,45,393.0,74.0,4.0,17.0,177.5,319.64,262.46
2018,8,13,18,0,297.0,65.0,4.0,16.6,125.0,240.6,194.76
2018,8,13,18,15,212.0,49.5,3.9,16.3,86.0,168.69,132.19
2018,8,13,18,30,127.0,34.0,3.8,16.0,47.0,97.84,69.28
2018,8,13,18,45,73.0,20.5,3.75,15.7,27.0,52.39,0.0
2018,8,13,19,0,19.0,7.0,3.7,15.4,7.0,11.39,0.0
2018,8,13,19,15,9.5,3.5,3.65,15.25,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.15,14.85,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.2,15.1,6.0,5.46,0.0
2018,8,14,5,45,53.0,21.5,3.3,15.35,26.5,17.47,0.0
2018,8,14,6,0,90.0,37.0,3.4,15.6,47.0,29.54,18.87
2018,8,14,6,15,92.0,52.0,3.45,15.9,66.5,42.39,31.23
2018,8,14,6,30,94.0,67.0,3.5,16.2,86.0,54.06,42.0
2018,8,14,6,45,47.5,80.5,3.55,16.5,90.0,66.63,53.34
2018,8,14,7,0,1.0,94.0,3.6,16.8,94.0,79.53,64.72
2018,8,14,7,15,3.5,111.0,3.6,17.15,112.0,93.42,76.72
2018,8,14,7,30,6.0,128.0,3.6,17.5,130.0,107.2,88.39
2018,8,14,7,45,8.5,141.0,3.55,17.8,144.5,118.48,93.23
2018,8,14,8,0,11.0,154.0,3.5,18.1,159.0,131.08,102.83
2018,8,14,8,15,9.0,163.0,3.5,18.35,167.5,140.19,109.82
2018,8,14,8,30,7.0,172.0,3.5,18.6,176.0,148.92,116.55
2018,8,14,8,45,12.5,198.0,3.5,18.9,206.0,173.09,135.36
2018,8,14,9,0,18.0,224.0,3.5,19.2,236.0,198.23,154.81
2018,8,14,9,15,19.5,242.0,3.5,19.4,255.5,216.19,168.59
2018,8,14,9,30,21.0,260.0,3.5,19.6,275.0,234.47,182.54
2018,8,14,9,45,38.5,294.0,3.5,19.85,323.5,272.78,211.97
2018,8,14,10,0,56.0,328.0,3.5,20.1,372.0,316.21,245.1
2018,8,14,10,15,85.5,359.5,3.5,20.3,429.5,367.51,284.11
2018,8,14,10,30,115.0,391.0,3.5,20.5,487.0,424.76,327.14
2018,8,14,10,45,95.0,393.0,3.5,20.65,474.0,419.29,322.24
2018,8,14,11,0,75.0,395.0,3.5,20.8,461.0,413.9,317.51
2018,8,14,11,15,88.5,407.0,3.55,20.9,486.0,442.49,339.0
2018,8,14,11,30,102.0,419.0,3.6,21.0,511.0,472.1,361.03
2018,8,14,11,45,142.5,432.0,3.65,21.1,561.5,536.06,408.79
2018,8,14,12,0,183.0,445.0,3.7,21.2,612.0,594.82,452.13
2018,8,14,12,15,262.0,410.5,3.75,21.25,650.0,655.83,498.35
2018,8,14,12,30,341.0,376.0,3.8,21.3,688.0,708.74,538.54
2018,8,14,12,45,527.5,293.0,3.9,21.3,770.5,831.98,631.01
2018,8,14,13,0,714.0,210.0,4.0,21.3,853.0,949.19,715.33
2018,8,14,13,15,760.0,185.0,4.05,21.25,859.0,973.34,731.75
2018,8,14,13,30,806.0,160.0,4.1,21.2,865.0,1002.71,752.5
2018,8,14,13,45,803.5,156.5,4.15,21.2,843.5,1001.7,752.62
2018,8,14,14,0,801.0,153.0,4.2,21.2,822.0,997.1,750.68
2018,8,14,14,15,794.5,149.5,4.2,21.05,793.5,984.91,743.85
2018,8,14,14,30,788.0,146.0,4.2,20.9,765.0,969.27,734.83
2018,8,14,14,45,780.5,141.5,4.2,20.75,731.0,948.23,722.16
2018,8,14,15,0,773.0,137.0,4.2,20.6,697.0,924.0,707.35
2018,8,14,15,15,757.5,134.5,4.2,20.6,656.5,891.37,686.23
2018,8,14,15,30,742.0,132.0,4.2,20.6,616.0,861.7,667.16
2018,8,14,15,45,725.5,126.5,4.2,20.1,571.5,820.06,640.6
2018,8,14,16,0,709.0,121.0,4.2,19.6,527.0,776.56,612.34
2018,8,14,16,15,686.5,115.0,4.2,19.3,479.5,725.95,577.84
2018,8,14,16,30,664.0,109.0,4.2,19.0,432.0,674.51,542.06
2018,8,14,16,45,633.0,102.5,4.15,18.7,382.5,615.66,499.45
2018,8,14,17,0,602.0,96.0,4.1,18.4,333.0,557.4,455.14
2018,8,14,17,15,557.5,89.0,4.1,18.0,283.5,490.72,402.9
2018,8,14,17,30,513.0,82.0,4.1,17.6,234.0,426.67,350.94
2018,8,14,17,45,452.5,72.0,4.05,17.25,186.5,353.69,289.77
2018,8,14,18,0,392.0,62.0,4.0,16.9,139.0,283.87,229.41
2018,8,14,18,15,305.5,49.5,3.9,16.6,98.5,209.81,164.33
2018,8,14,18,30,219.0,37.0,3.8,16.3,58.0,146.04,103.68
2018,8,14,18,45,129.0,22.5,3.7,16.0,33.0,77.37,0.0
2018,8,14,19,0,39.0,8.0,3.6,15.7,8.0,17.54,0.0
2018,8,14,19,15,19.5,4.0,3.55,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,5,15,5.0,2.0,2.7,15.15,2.0,0.0,0.0
2018,8,15,5,30,10.0,4.0,2.8,15.5,4.0,3.64,0.0
2018,8,15,5,45,31.5,15.0,2.9,15.8,17.5,13.0,0.0
2018,8,15,6,0,53.0,26.0,3.0,16.1,31.0,22.24,12.66
2018,8,15,6,15,55.0,39.0,3.0,16.4,47.5,32.81,22.85
2018,8,15,6,30,57.0,52.0,3.0,16.7,64.0,43.17,32.36
2018,8,15,6,45,28.5,69.5,3.05,17.05,75.5,58.67,46.23
2018,8,15,7,0,0.0,87.0,3.1,17.4,87.0,74.26,59.95
2018,8,15,7,15,0.5,103.0,3.05,17.75,103.0,87.45,71.33
2018,8,15,7,30,1.0,119.0,3.0,18.1,119.0,100.53,82.4
2018,8,15,7,45,15.0,148.5,2.95,18.45,155.5,124.02,97.44
2018,8,15,8,0,29.0,178.0,2.9,18.8,192.0,144.5,112.71
2018,8,15,8,15,45.5,207.5,2.85,19.1,232.5,173.16,134.42
2018,8,15,8,30,62.0,237.0,2.8,19.4,273.0,204.57,158.39
2018,8,15,8,45,78.0,261.0,2.8,19.7,310.0,234.55,181.36
2018,8,15,9,0,94.0,285.0,2.8,20.0,347.0,266.88,206.23
2018,8,15,9,15,179.0,290.0,2.8,20.3,417.0,311.8,239.99
2018,8,15,9,30,264.0,295.0,2.8,20.6,487.0,367.42,282.6
2018,8,15,9,45,498.5,228.0,2.8,20.85,612.5,452.57,348.28
2018,8,15,10,0,733.0,161.0,2.8,21.1,738.0,560.61,431.2
2018,8,15,10,15,791.5,141.0,2.9,21.3,785.0,621.9,478.24
2018,8,15,10,30,850.0,121.0,3.0,21.5,832.0,683.44,524.95
2018,8,15,10,45,858.5,120.0,3.05,21.7,855.0,730.29,559.37
2018,8,15,11,0,867.0,119.0,3.1,21.9,878.0,775.42,590.47
2018,8,15,11,15,872.0,119.0,3.2,21.95,893.5,816.73,618.91
2018,8,15,11,30,877.0,119.0,3.3,22.0,909.0,855.65,645.57
2018,8,15,11,45,881.5,117.5,3.4,22.1,917.0,890.15,668.98
2018,8,15,12,0,886.0,116.0,3.5,22.2,925.0,921.84,690.47
2018,8,15,12,15,885.0,117.0,3.55,22.2,924.5,947.86,708.09
2018,8,15,12,30,884.0,118.0,3.6,22.2,924.0,970.56,723.56
2018,8,15,12,45,880.5,118.5,3.65,22.2,915.5,986.9,734.86
2018,8,15,13,0,877.0,119.0,3.7,22.2,907.0,999.65,743.91
2018,8,15,13,15,874.5,117.5,3.75,22.1,891.5,1007.71,750.28
2018,8,15,13,30,872.0,116.0,3.8,22.0,876.0,1012.08,754.36
2018,8,15,13,45,868.0,114.0,3.85,21.95,854.0,1010.71,754.62
2018,8,15,14,0,864.0,112.0,3.9,21.9,832.0,1005.62,752.57
2018,8,15,14,15,857.0,110.0,3.9,21.75,802.5,993.86,746.13
2018,8,15,14,30,850.0,108.0,3.9,21.6,773.0,978.57,737.45
2018,8,15,14,45,841.5,105.5,3.9,21.5,738.5,957.82,725.0
2018,8,15,15,0,833.0,103.0,3.9,21.4,704.0,933.83,710.39
2018,8,15,15,15,819.5,100.5,3.9,21.4,663.0,902.02,690.09
2018,8,15,15,30,806.0,98.0,3.9,21.4,622.0,876.55,674.19
2018,8,15,15,45,790.0,95.0,3.9,20.95,577.5,836.43,648.93
2018,8,15,16,0,774.0,92.0,3.9,20.5,533.0,794.26,621.89
2018,8,15,16,15,752.5,88.5,3.85,20.25,485.5,745.15,588.66
2018,8,15,16,30,731.0,85.0,3.8,20.0,438.0,694.95,554.04
2018,8,15,16,45,701.5,80.5,3.8,19.7,388.0,636.85,512.95
2018,8,15,17,0,672.0,76.0,3.8,19.4,338.0,582.18,473.04
2018,8,15,17,15,629.5,71.0,3.75,19.05,288.0,516.19,421.56
2018,8,15,17,30,587.0,66.0,3.7,18.7,238.0,452.63,370.14
2018,8,15,17,45,525.0,58.5,3.65,18.3,189.5,378.22,308.11
2018,8,15,18,0,463.0,51.0,3.6,17.9,141.0,309.27,248.42
2018,8,15,18,15,370.5,42.0,3.5,17.55,100.0,231.26,179.93
2018,8,15,18,30,278.0,33.0,3.4,17.2,59.0,163.11,113.32
2018,8,15,18,45,166.0,20.5,3.3,16.9,33.5,85.96,0.0
2018,8,15,19,0,54.0,8.0,3.2,16.6,8.0,21.44,0.0
2018,8,15,19,15,27.0,4.0,3.2,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,2.1,14.35,4.5,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.2,14.8,9.0,8.19,0.0
2018,8,16,5,45,170.5,22.0,2.35,15.2,36.5,17.45,0.0
2018,8,16,6,0,284.0,35.0,2.5,15.6,64.0,28.95,18.04
2018,8,16,6,15,325.0,46.5,2.5,16.0,97.5,35.8,25.44
2018,8,16,6,30,366.0,58.0,2.5,16.4,131.0,43.85,32.99
2018,8,16,6,45,279.0,83.5,2.55,16.8,148.5,61.34,48.61
2018,8,16,7,0,192.0,109.0,2.6,17.2,166.0,81.19,66.06
2018,8,16,7,15,362.0,107.5,2.55,17.55,241.5,75.81,61.22
2018,8,16,7,30,532.0,106.0,2.5,17.9,317.0,74.06,59.48
2018,8,16,7,45,633.0,97.5,2.5,18.3,382.0,78.65,51.2
2018,8,16,8,0,734.0,89.0,2.5,18.7,447.0,130.0,73.49
2018,8,16,8,15,757.5,92.0,2.45,19.1,495.5,184.85,112.85
2018,8,16,8,30,781.0,95.0,2.4,19.5,544.0,242.35,160.51
2018,8,16,8,45,800.0,97.0,2.4,19.85,589.5,300.16,210.87
2018,8,16,9,0,819.0,99.0,2.4,20.2,635.0,359.51,262.54
2018,8,16,9,15,831.0,102.0,2.35,20.6,675.5,421.6,315.19
2018,8,16,9,30,843.0,105.0,2.3,21.0,716.0,479.64,363.15
2018,8,16,9,45,851.5,108.0,2.25,21.35,751.0,535.76,408.09
2018,8,16,10,0,860.0,111.0,2.2,21.7,786.0,591.12,450.82
2018,8,16,10,15,868.0,112.0,2.2,22.0,815.0,643.42,490.22
2018,8,16,10,30,876.0,113.0,2.2,22.3,844.0,694.4,527.47
2018,8,16,10,45,882.5,113.0,2.2,22.6,866.5,741.85,561.21
2018,8,16,11,0,889.0,113.0,2.2,22.9,889.0,787.36,591.0
2018,8,16,11,15,892.5,113.5,2.3,23.15,904.0,828.77,618.5
2018,8,16,11,30,896.0,114.0,2.4,23.4,919.0,867.63,644.12
2018,8,16,11,45,898.0,114.0,2.5,23.6,926.5,901.96,666.74
2018,8,16,12,0,900.0,114.0,2.6,23.8,934.0,933.29,687.35
2018,8,16,12,15,899.5,114.5,2.7,23.9,933.5,959.64,704.96
2018,8,16,12,30,899.0,115.0,2.8,24.0,933.0,982.61,720.44
2018,8,16,12,45,896.0,115.0,2.9,24.1,924.0,999.16,731.82
2018,8,16,13,0,893.0,115.0,3.0,24.2,915.0,1012.06,740.99
2018,8,16,13,15,889.0,114.0,3.05,24.1,899.0,1019.21,746.71
2018,8,16,13,30,885.0,113.0,3.1,24.0,883.0,1022.6,750.17
2018,8,16,13,45,880.0,111.5,3.2,23.9,860.0,1020.69,750.75
2018,8,16,14,0,875.0,110.0,3.3,23.8,837.0,1015.04,749.02
2018,8,16,14,15,868.0,108.5,3.3,23.6,807.5,1003.69,743.17
2018,8,16,14,30,861.0,107.0,3.3,23.4,778.0,988.77,735.09
2018,8,16,14,45,852.0,104.5,3.35,23.2,742.5,967.3,723.1
2018,8,16,15,0,843.0,102.0,3.4,23.0,707.0,942.56,708.91
2018,8,16,15,15,829.5,99.5,3.4,23.0,666.0,910.46,688.79
2018,8,16,15,30,816.0,97.0,3.4,23.0,625.0,884.65,672.97
2018,8,16,15,45,799.5,94.5,3.45,22.45,580.0,844.33,648.55
2018,8,16,16,0,783.0,92.0,3.5,21.9,535.0,801.94,622.31
2018,8,16,16,15,761.0,88.0,3.45,21.55,486.5,751.43,588.73
2018,8,16,16,30,739.0,84.0,3.4,21.2,438.0,699.85,553.74
2018,8,16,16,45,709.0,79.5,3.4,20.85,387.5,640.98,512.64
2018,8,16,17,0,679.0,75.0,3.4,20.5,337.0,585.56,472.7
2018,8,16,17,15,636.0,70.0,3.35,20.0,286.5,518.89,421.33
2018,8,16,17,30,593.0,65.0,3.3,19.5,236.0,454.68,369.93
2018,8,16,17,45,530.5,58.0,3.25,19.05,188.0,380.29,308.24
2018,8,16,18,0,468.0,51.0,3.2,18.6,140.0,311.35,248.79
2018,8,16,18,15,372.5,41.0,3.1,18.2,98.0,230.74,178.39
2018,8,16,18,30,277.0,31.0,3.0,17.8,56.0,160.71,108.59
2018,8,16,18,45,164.5,19.0,2.95,17.4,31.5,69.48,0.0
2018,8,16,19,0,52.0,7.0,2.9,17.0,7.0,6.37,0.0
2018,8,16,19,15,26.0,3.5,2.85,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,15,25.5,4.5,1.7,14.55,4.5,0.0,0.0
2018,8,17,5,30,51.0,9.0,1.8,15.0,9.0,8.19,0.0
2018,8,17,5,45,156.0,22.0,1.9,15.4,35.0,17.46,0.0
2018,8,17,6,0,261.0,35.0,2.0,15.8,61.0,27.42,16.58
2018,8,17,6,15,265.5,42.5,1.95,16.25,82.0,32.59,22.61
2018,8,17,6,30,270.0,50.0,1.9,16.7,103.0,37.55,27.41
2018,8,17,6,45,135.0,65.0,1.8,17.15,91.5,50.56,39.08
2018,8,17,7,0,0.0,80.0,1.7,17.6,80.0,68.84,55.16
2018,8,17,7,15,0.0,92.5,1.65,18.1,92.5,79.42,64.23
2018,8,17,7,30,0.0,105.0,1.6,18.6,105.0,89.93,73.04
2018,8,17,7,45,3.5,121.5,1.55,19.1,123.0,103.67,80.59
2018,8,17,8,0,7.0,138.0,1.5,19.6,141.0,118.4,91.91
2018,8,17,8,15,22.0,169.5,1.5,20.15,181.5,147.11,113.81
2018,8,17,8,30,37.0,201.0,1.5,20.7,222.0,173.31,133.46
2018,8,17,8,45,35.0,221.0,1.45,21.25,242.5,193.13,148.61
2018,8,17,9,0,33.0,241.0,1.4,21.8,263.0,213.0,163.61
2018,8,17,9,15,166.0,248.5,1.45,22.3,367.5,274.85,209.16
2018,8,17,9,30,299.0,256.0,1.5,22.8,472.0,352.84,267.63
2018,8,17,9,45,570.5,186.5,1.55,23.25,624.5,456.3,345.39
2018,8,17,10,0,842.0,117.0,1.6,23.7,777.0,586.58,441.88
2018,8,17,10,15,875.0,107.0,1.65,24.1,815.0,643.95,483.81
2018,8,17,10,30,908.0,97.0,1.7,24.5,853.0,702.08,525.69
2018,8,17,10,45,914.5,96.5,1.8,24.95,875.5,750.38,559.13
2018,8,17,11,0,921.0,96.0,1.9,25.4,898.0,796.63,589.21
2018,8,17,11,15,925.0,97.0,1.95,25.65,914.0,840.04,617.12
2018,8,17,11,30,929.0,98.0,2.0,25.9,930.0,880.83,643.07
2018,8,17,11,45,932.0,97.5,2.05,26.15,938.0,916.46,665.49
2018,8,17,12,0,935.0,97.0,2.1,26.4,946.0,949.02,685.86
2018,8,17,12,15,935.0,96.5,2.2,26.55,945.5,975.54,703.14
2018,8,17,12,30,935.0,96.0,2.3,26.7,945.0,998.53,718.25
2018,8,17,12,45,934.0,96.5,2.4,26.8,938.0,1017.94,731.34
2018,8,17,13,0,933.0,97.0,2.5,26.9,931.0,1033.64,742.2
2018,8,17,13,15,930.5,96.0,2.6,26.85,915.5,1042.43,749.27
2018,8,17,13,30,928.0,95.0,2.7,26.8,900.0,1047.32,754.05
2018,8,17,13,45,924.0,94.0,2.75,26.75,877.5,1046.78,755.04
2018,8,17,14,0,920.0,93.0,2.8,26.7,855.0,1042.33,753.72
2018,8,17,14,15,913.5,92.0,2.85,26.55,825.5,1031.51,748.77
2018,8,17,14,30,907.0,91.0,2.9,26.4,796.0,1016.96,741.54
2018,8,17,14,45,898.5,89.5,2.95,26.25,760.0,996.23,730.37
2018,8,17,15,0,890.0,88.0,3.0,26.1,724.0,972.07,716.98
2018,8,17,15,15,877.5,86.5,3.0,26.1,682.5,940.85,698.07
2018,8,17,15,30,865.0,85.0,3.0,26.1,641.0,906.75,677.18
2018,8,17,15,45,849.5,83.0,3.0,25.55,595.5,866.73,653.51
2018,8,17,16,0,834.0,81.0,3.0,25.0,550.0,824.5,627.95
2018,8,17,16,15,812.5,78.0,2.95,24.55,500.5,781.56,600.88
2018,8,17,16,30,791.0,75.0,2.9,24.1,451.0,729.57,566.79
2018,8,17,16,45,761.5,71.5,2.85,23.65,399.5,670.11,526.44
2018,8,17,17,0,732.0,68.0,2.8,23.2,348.0,610.79,485.03
2018,8,17,17,15,689.5,64.0,2.7,22.55,296.0,542.93,434.24
2018,8,17,17,30,647.0,60.0,2.6,21.9,244.0,480.48,385.12
2018,8,17,17,45,583.5,53.5,2.5,21.25,194.0,403.43,322.46
2018,8,17,18,0,520.0,47.0,2.4,20.6,144.0,331.93,261.76
2018,8,17,18,15,419.0,39.0,2.3,20.0,101.0,248.45,189.61
2018,8,17,18,30,318.0,31.0,2.2,19.4,58.0,175.2,113.81
2018,8,17,18,45,189.5,19.5,2.1,18.8,32.5,77.63,0.0
2018,8,17,19,0,61.0,8.0,2.0,18.2,7.0,0.0,0.0
2018,8,17,19,15,30.5,4.0,2.05,17.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,15,25.5,4.0,1.75,14.5,4.0,0.0,0.0
2018,8,18,5,30,51.0,8.0,1.8,15.0,8.0,7.28,0.0
2018,8,18,5,45,160.5,21.5,1.8,15.5,34.5,17.09,0.0
2018,8,18,6,0,270.0,35.0,1.8,16.0,61.0,27.47,16.37
2018,8,18,6,15,365.5,46.5,1.75,16.5,104.5,37.61,26.87
2018,8,18,6,30,461.0,58.0,1.7,17.0,148.0,45.69,34.47
2018,8,18,6,45,515.5,67.0,1.65,17.55,196.0,51.13,39.5
2018,8,18,7,0,570.0,76.0,1.6,18.1,244.0,56.35,44.12
2018,8,18,7,15,627.5,80.5,1.55,18.7,298.5,57.81,45.26
2018,8,18,7,30,685.0,85.0,1.5,19.3,353.0,59.32,46.36
2018,8,18,7,45,720.5,88.0,1.45,19.9,405.0,74.04,45.94
2018,8,18,8,0,756.0,91.0,1.4,20.5,457.0,133.73,75.07
2018,8,18,8,15,780.0,94.5,1.4,21.1,507.0,190.6,115.29
2018,8,18,8,30,804.0,98.0,1.4,21.7,557.0,250.19,163.78
2018,8,18,8,45,808.0,104.5,1.4,22.3,598.0,309.16,214.47
2018,8,18,9,0,812.0,111.0,1.4,22.9,639.0,367.92,264.61
2018,8,18,9,15,803.5,123.0,1.45,23.4,673.5,425.97,313.19
2018,8,18,9,30,795.0,135.0,1.5,23.9,708.0,482.02,358.48
2018,8,18,9,45,745.0,164.0,1.55,24.45,722.0,527.2,394.0
2018,8,18,10,0,695.0,193.0,1.6,25.0,736.0,568.67,425.05
2018,8,18,10,15,705.0,198.5,1.65,25.4,767.0,620.56,462.84
2018,8,18,10,30,715.0,204.0,1.7,25.8,798.0,671.91,499.12
2018,8,18,10,45,739.0,200.0,1.75,26.2,828.5,723.94,535.24
2018,8,18,11,0,763.0,196.0,1.8,26.6,859.0,775.89,570.5
2018,8,18,11,15,785.0,187.5,1.9,26.8,879.5,818.2,599.71
2018,8,18,11,30,807.0,179.0,2.0,27.0,900.0,862.27,628.43
2018,8,18,11,45,806.5,180.5,2.1,27.2,906.0,894.66,649.34
2018,8,18,12,0,806.0,182.0,2.2,27.4,912.0,924.16,668.44
2018,8,18,12,15,805.0,182.5,2.3,27.4,911.5,949.22,685.24
2018,8,18,12,30,804.0,183.0,2.4,27.4,911.0,971.08,700.09
2018,8,18,12,45,839.0,164.0,2.55,27.4,917.5,1005.28,723.42
2018,8,18,13,0,874.0,145.0,2.7,27.4,924.0,1024.65,737.23
2018,8,18,13,15,834.5,161.0,2.75,27.25,894.0,1026.16,739.38
2018,8,18,13,30,795.0,177.0,2.8,27.1,864.0,1011.56,731.5
2018,8,18,13,45,749.0,191.5,2.9,26.95,825.0,993.43,721.96
2018,8,18,14,0,703.0,206.0,3.0,26.8,786.0,964.42,705.29
2018,8,18,14,15,767.0,172.5,3.0,26.55,784.0,990.94,724.6
2018,8,18,14,30,831.0,139.0,3.0,26.3,782.0,1005.99,736.07
2018,8,18,14,45,817.5,137.5,3.05,26.1,745.0,981.46,722.17
2018,8,18,15,0,804.0,136.0,3.1,25.9,708.0,953.8,706.48
2018,8,18,15,15,788.5,132.5,3.1,25.9,666.0,919.11,685.08
2018,8,18,15,30,773.0,129.0,3.1,25.9,624.0,881.82,661.82
2018,8,18,15,45,750.0,125.5,3.1,25.2,576.5,841.01,637.68
2018,8,18,16,0,727.0,122.0,3.1,24.5,529.0,793.22,608.19
2018,8,18,16,15,698.0,117.5,3.05,24.05,479.0,738.08,571.99
2018,8,18,16,30,669.0,113.0,3.0,23.6,429.0,682.52,534.71
2018,8,18,16,45,632.5,107.0,3.0,23.1,378.0,619.63,490.81
2018,8,18,17,0,596.0,101.0,3.0,22.6,327.0,557.74,445.44
2018,8,18,17,15,547.5,92.5,2.9,22.0,275.5,486.74,391.24
2018,8,18,17,30,499.0,84.0,2.8,21.4,224.0,418.78,337.41
2018,8,18,17,45,431.0,72.5,2.75,20.75,175.5,338.19,271.69
2018,8,18,18,0,363.0,61.0,2.7,20.1,127.0,268.2,212.28
2018,8,18,18,15,274.0,46.5,2.6,19.5,87.0,192.75,146.99
2018,8,18,18,30,185.0,32.0,2.5,18.9,47.0,126.19,78.0
2018,8,18,18,45,106.0,19.0,2.45,18.35,26.0,50.65,0.0
2018,8,18,19,0,27.0,6.0,2.4,17.8,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.4,17.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,15,4.0,1.5,2.2,14.05,1.5,0.0,0.0
2018,8,19,5,30,8.0,3.0,2.3,14.5,3.0,2.73,0.0
2018,8,19,5,45,26.5,12.5,2.4,14.9,14.5,10.89,0.0
2018,8,19,6,0,45.0,22.0,2.5,15.3,26.0,18.98,9.42
2018,8,19,6,15,48.0,34.0,2.45,15.75,41.0,28.87,19.36
2018,8,19,6,30,51.0,46.0,2.4,16.2,56.0,38.56,28.31
2018,8,19,6,45,25.5,55.0,2.35,16.6,60.0,47.64,36.57
2018,8,19,7,0,0.0,64.0,2.3,17.0,64.0,56.24,44.21
2018,8,19,7,15,0.0,68.5,2.25,17.45,68.5,60.47,47.83
2018,8,19,7,30,0.0,73.0,2.2,17.9,73.0,64.56,51.21
2018,8,19,7,45,0.0,86.0,2.2,18.35,86.0,75.64,57.8
2018,8,19,8,0,0.0,99.0,2.2,18.8,99.0,86.75,66.65
2018,8,19,8,15,0.0,115.5,2.2,19.2,115.5,100.81,77.82
2018,8,19,8,30,0.0,132.0,2.2,19.6,132.0,114.99,88.94
2018,8,19,8,45,0.5,146.0,2.2,20.05,146.5,127.36,98.44
2018,8,19,9,0,1.0,160.0,2.2,20.5,161.0,139.89,107.98
2018,8,19,9,15,4.0,180.5,2.2,20.9,183.5,159.07,122.69
2018,8,19,9,30,7.0,201.0,2.2,21.3,206.0,178.78,137.7
2018,8,19,9,45,15.0,241.5,2.25,21.7,253.0,218.63,168.26
2018,8,19,10,0,23.0,282.0,2.3,22.1,300.0,259.82,199.41
2018,8,19,10,15,36.5,319.0,2.35,22.4,348.5,303.64,232.31
2018,8,19,10,30,50.0,356.0,2.4,22.7,397.0,349.88,266.62
2018,8,19,10,45,141.0,349.5,2.45,23.0,470.5,419.55,319.78
2018,8,19,11,0,232.0,343.0,2.5,23.3,544.0,498.51,378.94
2018,8,19,11,15,303.0,326.0,2.5,23.5,593.0,554.7,420.63
2018,8,19,11,30,374.0,309.0,2.5,23.7,642.0,623.44,470.63
2018,8,19,11,45,438.0,293.0,2.55,23.9,686.5,683.1,513.6
2018,8,19,12,0,502.0,277.0,2.6,24.1,731.0,744.57,557.32
2018,8,19,12,15,522.5,281.5,2.65,24.2,753.5,786.92,586.41
2018,8,19,12,30,543.0,286.0,2.7,24.3,776.0,828.21,614.68
