Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,45,553.5,283.0,2.7,24.35,778.5,850.69,629.96
2018,8,19,13,0,564.0,280.0,2.7,24.4,781.0,873.93,645.8
2018,8,19,13,15,585.5,270.0,2.75,24.35,782.0,896.37,662.16
2018,8,19,13,30,607.0,260.0,2.8,24.3,783.0,916.16,676.82
2018,8,19,13,45,654.0,232.5,2.85,24.2,782.0,941.07,695.81
2018,8,19,14,0,701.0,205.0,2.9,24.1,781.0,961.81,710.86
2018,8,19,14,15,786.5,163.0,2.95,23.9,787.0,993.31,733.47
2018,8,19,14,30,872.0,121.0,3.0,23.7,793.0,1016.02,750.33
2018,8,19,14,45,835.5,128.0,3.05,23.5,747.0,988.8,734.49
2018,8,19,15,0,799.0,135.0,3.1,23.3,701.0,947.99,709.87
2018,8,19,15,15,784.5,130.0,3.1,23.3,658.0,912.62,687.86
2018,8,19,15,30,770.0,125.0,3.1,23.3,615.0,874.62,663.82
2018,8,19,15,45,601.0,154.5,3.15,22.7,519.5,741.23,573.81
2018,8,19,16,0,432.0,184.0,3.2,22.1,424.0,602.56,473.63
2018,8,19,16,15,401.0,171.5,3.2,21.65,378.0,547.67,434.95
2018,8,19,16,30,370.0,159.0,3.2,21.2,332.0,493.6,395.42
2018,8,19,16,45,501.0,124.5,3.2,20.7,329.5,535.24,431.52
2018,8,19,17,0,632.0,90.0,3.2,20.2,327.0,570.02,460.68
2018,8,19,17,15,593.5,82.0,3.15,19.6,277.5,504.55,409.78
2018,8,19,17,30,555.0,74.0,3.1,19.0,228.0,441.16,358.98
2018,8,19,17,45,386.0,68.5,3.1,18.4,165.0,308.6,250.51
2018,8,19,18,0,217.0,63.0,3.1,17.8,102.0,189.66,150.95
2018,8,19,18,15,168.5,45.0,3.05,17.35,69.0,136.46,103.81
2018,8,19,18,30,120.0,27.0,3.0,16.9,36.0,93.86,53.89
2018,8,19,18,45,73.5,16.5,2.9,16.4,20.5,38.05,0.0
2018,8,19,19,0,27.0,6.0,2.8,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.5,3.0,2.8,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,9.5,2.5,2.25,14.4,2.5,0.0,0.0
2018,8,20,5,30,19.0,5.0,2.3,14.7,5.0,4.55,0.0
2018,8,20,5,45,66.5,17.0,2.35,14.95,22.0,15.46,0.0
2018,8,20,6,0,114.0,29.0,2.4,15.2,39.0,23.51,12.73
2018,8,20,6,15,116.5,35.0,2.35,15.5,51.5,28.32,18.87
2018,8,20,6,30,119.0,41.0,2.3,15.8,64.0,32.92,23.39
2018,8,20,6,45,59.5,42.0,2.3,16.05,53.5,35.81,26.19
2018,8,20,7,0,0.0,43.0,2.3,16.3,43.0,37.92,28.13
2018,8,20,7,15,0.0,47.5,2.2,16.7,47.5,41.9,31.61
2018,8,20,7,30,0.0,52.0,2.1,17.1,52.0,45.9,35.01
2018,8,20,7,45,0.0,65.0,2.05,17.45,65.0,57.45,42.83
2018,8,20,8,0,0.0,78.0,2.0,17.8,78.0,69.02,52.24
2018,8,20,8,15,0.0,100.0,2.0,18.2,100.0,87.98,67.62
2018,8,20,8,30,0.0,122.0,2.0,18.6,122.0,106.71,82.57
2018,8,20,8,45,0.5,137.5,1.95,18.95,138.0,120.28,93.14
2018,8,20,9,0,1.0,153.0,1.9,19.3,154.0,134.03,103.77
2018,8,20,9,15,1.5,159.0,1.95,19.65,160.0,139.91,108.04
2018,8,20,9,30,2.0,165.0,2.0,20.0,166.0,145.84,112.37
2018,8,20,9,45,2.5,169.0,2.0,20.35,170.5,150.11,115.36
2018,8,20,10,0,3.0,173.0,2.0,20.7,175.0,154.43,118.41
2018,8,20,10,15,7.0,204.0,2.05,20.95,209.5,184.61,141.81
2018,8,20,10,30,11.0,235.0,2.1,21.2,244.0,215.5,165.48
2018,8,20,10,45,13.0,255.5,2.15,21.4,266.5,236.38,181.23
2018,8,20,11,0,15.0,276.0,2.2,21.6,289.0,257.66,197.21
2018,8,20,11,15,17.0,290.5,2.3,21.75,305.5,273.91,209.39
2018,8,20,11,30,19.0,305.0,2.4,21.9,322.0,290.46,221.78
2018,8,20,11,45,19.5,308.5,2.45,22.0,326.0,295.82,225.69
2018,8,20,12,0,20.0,312.0,2.5,22.1,330.0,301.17,229.65
2018,8,20,12,15,25.0,326.5,2.6,22.15,349.0,332.08,253.07
2018,8,20,12,30,30.0,341.0,2.7,22.2,368.0,354.02,269.61
2018,8,20,12,45,35.0,354.5,2.75,22.2,385.5,375.38,285.74
2018,8,20,13,0,40.0,368.0,2.8,22.2,403.0,397.11,302.12
2018,8,20,13,15,37.5,356.0,2.85,22.1,388.5,385.23,293.58
2018,8,20,13,30,35.0,344.0,2.9,22.0,374.0,372.87,284.81
2018,8,20,13,45,170.0,302.0,3.0,21.9,442.0,484.63,373.82
2018,8,20,14,0,305.0,260.0,3.1,21.8,510.0,594.7,459.11
2018,8,20,14,15,571.5,194.5,3.1,21.6,641.0,818.99,625.44
2018,8,20,14,30,838.0,129.0,3.1,21.4,772.0,1002.36,750.55
2018,8,20,14,45,828.0,126.0,3.15,21.2,736.0,979.33,735.76
2018,8,20,15,0,818.0,123.0,3.2,21.0,700.0,953.03,720.61
2018,8,20,15,15,803.0,120.0,3.2,21.0,658.0,918.93,699.14
2018,8,20,15,30,788.0,117.0,3.2,21.0,616.0,882.18,675.75
2018,8,20,15,45,660.0,133.5,3.25,20.35,530.0,770.05,600.37
2018,8,20,16,0,532.0,150.0,3.3,19.7,444.0,649.27,515.69
2018,8,20,16,15,550.5,135.5,3.35,19.3,414.5,636.7,509.47
2018,8,20,16,30,569.0,121.0,3.4,18.9,385.0,612.71,493.85
2018,8,20,16,45,537.5,112.5,3.4,18.45,338.5,554.74,450.81
2018,8,20,17,0,506.0,104.0,3.4,18.0,292.0,491.74,402.8
2018,8,20,17,15,480.0,90.5,3.4,17.5,246.5,434.7,357.92
2018,8,20,17,30,454.0,77.0,3.4,17.0,201.0,383.77,316.01
2018,8,20,17,45,437.5,64.5,3.4,16.5,163.0,335.21,274.21
2018,8,20,18,0,421.0,52.0,3.4,16.0,125.0,287.53,230.98
2018,8,20,18,15,318.5,40.5,3.3,15.65,85.0,205.07,157.58
2018,8,20,18,30,216.0,29.0,3.2,15.3,45.0,131.43,70.53
2018,8,20,18,45,123.5,17.5,3.15,15.0,25.0,54.47,0.0
2018,8,20,19,0,31.0,6.0,3.1,14.7,5.0,0.0,0.0
2018,8,20,19,15,15.5,3.0,3.05,14.6,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,15,7.0,2.0,2.25,14.25,2.0,0.0,0.0
2018,8,21,5,30,14.0,4.0,2.3,14.5,4.0,0.0,0.0
2018,8,21,5,45,33.0,11.0,2.4,14.75,13.5,10.01,0.0
2018,8,21,6,0,52.0,18.0,2.5,15.0,23.0,14.93,5.83
2018,8,21,6,15,46.0,24.5,2.5,15.25,31.0,21.35,12.83
2018,8,21,6,30,40.0,31.0,2.5,15.5,39.0,26.81,18.02
2018,8,21,6,45,20.0,44.5,2.5,15.8,48.5,39.3,29.3
2018,8,21,7,0,0.0,58.0,2.5,16.1,58.0,51.23,39.95
2018,8,21,7,15,0.0,73.5,2.4,16.4,73.5,64.43,51.54
2018,8,21,7,30,0.0,89.0,2.3,16.7,89.0,77.39,62.73
2018,8,21,7,45,0.0,104.5,2.25,17.0,104.5,90.33,70.36
2018,8,21,8,0,0.0,120.0,2.2,17.3,120.0,103.59,80.99
2018,8,21,8,15,2.0,142.5,2.15,17.7,143.5,122.86,96.28
2018,8,21,8,30,4.0,165.0,2.1,18.1,167.0,142.6,111.73
2018,8,21,8,45,8.0,188.0,2.1,18.45,193.0,163.8,128.15
2018,8,21,9,0,12.0,211.0,2.1,18.8,219.0,185.74,145.03
2018,8,21,9,15,12.0,219.0,2.1,19.15,227.5,194.44,151.39
2018,8,21,9,30,12.0,227.0,2.1,19.5,236.0,203.06,157.69
2018,8,21,9,45,11.0,226.5,2.1,19.8,235.0,203.88,157.89
2018,8,21,10,0,10.0,226.0,2.1,20.1,234.0,204.4,157.88
2018,8,21,10,15,12.0,238.5,2.15,20.35,248.5,217.88,168.05
2018,8,21,10,30,14.0,251.0,2.2,20.6,263.0,231.65,178.38
2018,8,21,10,45,15.0,265.5,2.25,20.85,278.5,246.75,189.67
2018,8,21,11,0,16.0,280.0,2.3,21.1,294.0,262.08,201.06
2018,8,21,11,15,15.5,278.5,2.35,21.25,292.0,261.94,200.71
2018,8,21,11,30,15.0,277.0,2.4,21.4,290.0,261.64,200.31
2018,8,21,11,45,15.5,281.5,2.45,21.55,295.0,267.57,204.7
2018,8,21,12,0,16.0,286.0,2.5,21.7,300.0,273.51,209.11
2018,8,21,12,15,16.5,289.5,2.55,21.75,304.0,278.52,212.91
2018,8,21,12,30,17.0,293.0,2.6,21.8,308.0,283.51,216.74
2018,8,21,12,45,17.5,297.5,2.65,21.8,313.0,289.44,221.35
2018,8,21,13,0,18.0,302.0,2.7,21.8,318.0,295.39,226.0
2018,8,21,13,15,23.0,314.5,2.75,21.75,334.5,313.62,240.21
2018,8,21,13,30,28.0,327.0,2.8,21.7,351.0,348.42,266.81
2018,8,21,13,45,31.0,326.0,2.85,21.65,352.0,352.6,270.34
2018,8,21,14,0,34.0,325.0,2.9,21.6,353.0,356.7,273.98
2018,8,21,14,15,41.0,322.0,2.9,21.4,354.5,362.63,279.35
2018,8,21,14,30,48.0,319.0,2.9,21.2,356.0,368.4,284.65
2018,8,21,14,45,66.5,315.0,2.9,21.05,363.5,384.23,298.03
2018,8,21,15,0,85.0,311.0,2.9,20.9,371.0,399.45,310.97
2018,8,21,15,15,103.5,296.0,2.9,20.9,364.5,401.32,313.79
2018,8,21,15,30,122.0,281.0,2.9,20.9,358.0,418.63,328.24
2018,8,21,15,45,137.5,259.0,2.9,20.35,339.5,406.34,321.03
2018,8,21,16,0,153.0,237.0,2.9,19.8,321.0,392.41,312.54
2018,8,21,16,15,181.5,211.5,2.9,19.4,302.0,383.19,307.79
2018,8,21,16,30,210.0,186.0,2.9,19.0,283.0,370.97,300.41
2018,8,21,16,45,237.5,164.5,2.85,18.65,261.5,373.11,303.59
2018,8,21,17,0,265.0,143.0,2.8,18.3,240.0,357.6,292.49
2018,8,21,17,15,245.5,128.0,2.75,17.95,207.0,316.5,259.36
2018,8,21,17,30,226.0,113.0,2.7,17.6,174.0,277.01,226.56
2018,8,21,17,45,183.5,88.0,2.65,17.2,130.5,213.5,173.07
2018,8,21,18,0,141.0,63.0,2.6,16.8,87.0,153.62,121.61
2018,8,21,18,15,98.0,41.5,2.55,16.6,55.5,102.15,76.1
2018,8,21,18,30,55.0,20.0,2.5,16.4,24.0,50.11,20.14
2018,8,21,18,45,30.0,11.0,2.45,16.2,13.0,19.33,0.0
2018,8,21,19,0,5.0,2.0,2.4,16.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.35,15.95,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.1,14.75,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.2,15.1,2.0,0.0,0.0
2018,8,22,5,45,10.0,10.5,1.25,15.4,11.5,9.55,0.0
2018,8,22,6,0,18.0,19.0,1.3,15.7,21.0,17.0,7.12
2018,8,22,6,15,21.0,34.0,1.3,16.0,37.0,29.64,19.9
2018,8,22,6,30,24.0,49.0,1.3,16.3,53.0,42.05,31.31
2018,8,22,6,45,12.0,56.5,1.35,16.55,58.5,49.45,38.15
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,56.13,44.15
2018,8,22,7,15,0.0,67.0,1.35,17.1,67.0,59.17,46.77
2018,8,22,7,30,0.0,70.0,1.3,17.4,70.0,61.89,49.0
2018,8,22,7,45,0.0,82.5,1.3,17.7,82.5,72.73,55.54
2018,8,22,8,0,0.0,95.0,1.3,18.0,95.0,83.42,64.12
2018,8,22,8,15,0.0,110.5,1.3,18.35,110.5,96.66,74.67
2018,8,22,8,30,0.0,126.0,1.3,18.7,126.0,110.0,85.16
2018,8,22,8,45,0.0,132.5,1.35,19.0,132.5,115.95,89.58
2018,8,22,9,0,0.0,139.0,1.4,19.3,139.0,121.88,93.98
2018,8,22,9,15,0.5,150.5,1.45,19.65,151.0,132.29,101.92
2018,8,22,9,30,1.0,162.0,1.5,20.0,163.0,142.83,109.91
2018,8,22,9,45,2.5,171.0,1.55,20.35,173.0,151.87,116.67
2018,8,22,10,0,4.0,180.0,1.6,20.7,183.0,161.13,123.59
2018,8,22,10,15,7.5,208.5,1.7,21.0,214.5,188.92,145.03
2018,8,22,10,30,11.0,237.0,1.8,21.3,246.0,217.36,166.71
2018,8,22,10,45,12.5,247.0,1.85,21.6,257.5,228.59,174.96
2018,8,22,11,0,14.0,257.0,1.9,21.9,269.0,240.01,183.39
2018,8,22,11,15,15.0,265.0,2.0,22.1,278.0,249.41,190.36
2018,8,22,11,30,16.0,273.0,2.1,22.3,287.0,258.91,197.42
2018,8,22,11,45,21.5,306.5,2.15,22.45,325.5,295.95,225.36
2018,8,22,12,0,27.0,340.0,2.2,22.6,364.0,344.44,261.45
2018,8,22,12,15,30.5,349.5,2.3,22.65,376.5,360.26,273.19
2018,8,22,12,30,34.0,359.0,2.4,22.7,389.0,376.32,285.26
2018,8,22,12,45,106.5,382.5,2.45,22.75,476.5,488.82,370.12
2018,8,22,13,0,179.0,406.0,2.5,22.8,564.0,590.59,444.8
2018,8,22,13,15,241.5,399.0,2.55,22.75,607.5,668.01,501.03
2018,8,22,13,30,304.0,392.0,2.6,22.7,651.0,729.98,546.15
2018,8,22,13,45,433.5,326.0,2.7,22.65,684.5,811.62,607.27
2018,8,22,14,0,563.0,260.0,2.8,22.6,718.0,875.61,655.88
2018,8,22,14,15,675.5,206.0,2.8,22.4,735.0,936.99,700.12
2018,8,22,14,30,788.0,152.0,2.8,22.2,752.0,978.19,728.82
2018,8,22,14,45,779.0,148.0,2.85,22.0,717.0,955.66,715.7
2018,8,22,15,0,770.0,144.0,2.9,21.8,682.0,929.97,700.99
2018,8,22,15,15,753.5,140.0,2.9,21.8,640.0,900.56,682.78
2018,8,22,15,30,737.0,136.0,2.9,21.8,598.0,862.39,658.44
2018,8,22,15,45,717.5,131.0,2.95,21.15,552.0,818.23,631.6
2018,8,22,16,0,698.0,126.0,3.0,20.5,506.0,772.42,603.01
2018,8,22,16,15,671.0,120.0,3.0,20.05,457.0,717.92,566.68
2018,8,22,16,30,644.0,114.0,3.0,19.6,408.0,662.97,529.14
2018,8,22,16,45,607.0,107.0,2.95,19.15,357.5,599.38,483.05
2018,8,22,17,0,570.0,100.0,2.9,18.7,307.0,536.95,435.95
2018,8,22,17,15,518.0,91.0,2.9,18.2,256.0,464.23,379.19
2018,8,22,17,30,466.0,82.0,2.9,17.7,205.0,391.93,320.64
2018,8,22,17,45,394.5,70.0,2.85,17.2,158.0,314.75,255.82
2018,8,22,18,0,323.0,58.0,2.8,16.7,111.0,244.87,195.1
2018,8,22,18,15,233.0,42.5,2.65,16.35,73.5,170.75,128.8
2018,8,22,18,30,143.0,27.0,2.5,16.0,36.0,99.6,35.18
2018,8,22,18,45,79.0,15.5,2.4,15.7,19.5,38.54,0.0
2018,8,22,19,0,15.0,4.0,2.3,15.4,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.3,15.25,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.5,2.0,14.3,1.5,0.0,0.0
2018,8,23,5,30,4.0,3.0,2.1,14.7,3.0,0.0,0.0
2018,8,23,5,45,4.0,11.0,2.2,15.1,11.0,10.01,0.0
2018,8,23,6,0,4.0,19.0,2.3,15.5,19.0,16.74,6.59
2018,8,23,6,15,2.0,35.0,2.35,15.8,35.0,30.58,20.65
2018,8,23,6,30,0.0,51.0,2.4,16.1,51.0,44.06,33.04
2018,8,23,6,45,1.0,71.0,2.45,16.35,71.5,60.45,47.82
2018,8,23,7,0,2.0,91.0,2.5,16.6,92.0,76.67,62.23
2018,8,23,7,15,2.5,106.5,2.45,16.9,107.5,89.49,73.37
2018,8,23,7,30,3.0,122.0,2.4,17.2,123.0,102.21,84.2
2018,8,23,7,45,6.5,141.0,2.35,17.45,144.0,117.83,92.91
2018,8,23,8,0,10.0,160.0,2.3,17.7,165.0,135.06,106.31
2018,8,23,8,15,17.0,183.0,2.3,18.0,192.0,156.47,122.84
2018,8,23,8,30,24.0,206.0,2.3,18.3,219.0,179.07,140.25
2018,8,23,8,45,26.0,223.0,2.3,18.6,238.5,196.7,153.81
2018,8,23,9,0,28.0,240.0,2.3,18.9,258.0,211.04,164.71
2018,8,23,9,15,35.0,264.0,2.3,19.2,288.0,237.6,185.07
2018,8,23,9,30,42.0,288.0,2.3,19.5,318.0,265.45,206.25
2018,8,23,9,45,45.0,306.0,2.35,19.8,339.5,287.52,222.84
2018,8,23,10,0,48.0,324.0,2.4,20.1,361.0,310.17,239.74
2018,8,23,10,15,64.0,348.5,2.4,20.3,400.0,347.08,267.52
2018,8,23,10,30,80.0,373.0,2.4,20.5,439.0,386.08,296.56
2018,8,23,10,45,98.5,392.5,2.45,20.75,475.5,424.38,324.9
2018,8,23,11,0,117.0,412.0,2.5,21.0,512.0,470.31,358.55
2018,8,23,11,15,109.5,416.0,2.55,21.1,511.0,478.21,363.82
2018,8,23,11,30,102.0,420.0,2.6,21.2,510.0,476.63,362.41
2018,8,23,11,45,116.0,423.0,2.65,21.35,526.0,509.04,386.24
2018,8,23,12,0,130.0,426.0,2.7,21.5,542.0,533.38,404.03
2018,8,23,12,15,239.5,400.0,2.75,21.55,613.5,630.47,476.95
2018,8,23,12,30,349.0,374.0,2.8,21.6,685.0,720.3,543.07
2018,8,23,12,45,476.5,327.5,2.85,21.6,748.0,823.07,617.52
2018,8,23,13,0,604.0,281.0,2.9,21.6,811.0,917.18,684.7
2018,8,23,13,15,637.0,263.5,2.95,21.55,813.5,944.12,703.97
2018,8,23,13,30,670.0,246.0,3.0,21.5,816.0,968.07,721.9
2018,8,23,13,45,665.0,241.0,3.05,21.45,793.5,962.92,719.51
2018,8,23,14,0,660.0,236.0,3.1,21.4,771.0,954.5,715.3
2018,8,23,14,15,650.0,231.5,3.15,21.25,741.5,938.34,706.25
2018,8,23,14,30,640.0,227.0,3.2,21.1,712.0,919.15,695.16
2018,8,23,14,45,628.5,220.0,3.25,20.95,677.0,893.03,679.31
2018,8,23,15,0,617.0,213.0,3.3,20.8,642.0,864.23,661.53
2018,8,23,15,15,598.5,206.0,3.3,20.8,601.0,820.68,632.6
2018,8,23,15,30,580.0,199.0,3.3,20.8,560.0,781.5,606.33
2018,8,23,15,45,559.0,189.5,3.4,20.2,515.5,735.83,576.8
2018,8,23,16,0,538.0,180.0,3.5,19.6,471.0,689.21,545.82
2018,8,23,16,15,511.0,168.5,3.5,19.25,423.5,634.75,507.26
2018,8,23,16,30,484.0,157.0,3.5,18.9,376.0,580.47,467.89
2018,8,23,16,45,449.5,143.5,3.55,18.5,327.5,518.92,421.92
2018,8,23,17,0,415.0,130.0,3.6,18.1,279.0,459.0,375.77
2018,8,23,17,15,369.0,114.5,3.6,17.65,231.0,391.42,321.84
2018,8,23,17,30,323.0,99.0,3.6,17.2,183.0,327.5,269.09
2018,8,23,17,45,266.0,79.5,3.6,16.75,138.5,247.19,201.44
2018,8,23,18,0,209.0,60.0,3.6,16.3,94.0,183.25,145.73
2018,8,23,18,15,141.5,40.0,3.5,16.05,59.5,119.85,88.85
2018,8,23,18,30,74.0,20.0,3.4,15.8,25.0,56.81,9.8
2018,8,23,18,45,37.0,10.0,3.35,15.5,12.5,20.49,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.55,13.95,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,8,24,5,45,13.5,11.5,2.7,14.45,12.5,10.46,0.0
2018,8,24,6,0,24.0,21.0,2.8,14.7,23.0,18.0,7.11
2018,8,24,6,15,31.0,37.0,2.8,14.95,41.5,31.81,21.72
2018,8,24,6,30,38.0,53.0,2.8,15.2,60.0,44.91,33.88
2018,8,24,6,45,31.5,72.0,2.75,15.45,79.0,59.87,47.46
2018,8,24,7,0,25.0,91.0,2.7,15.7,98.0,74.52,60.56
2018,8,24,7,15,13.0,101.0,2.65,16.05,104.5,85.46,70.1
2018,8,24,7,30,1.0,111.0,2.6,16.4,111.0,94.07,77.4
2018,8,24,7,45,0.5,120.0,2.5,16.75,120.0,102.12,80.26
2018,8,24,8,0,0.0,129.0,2.4,17.1,129.0,110.56,86.86
2018,8,24,8,15,1.0,145.0,2.35,17.45,145.5,124.62,97.92
2018,8,24,8,30,2.0,161.0,2.3,17.8,162.0,138.94,109.05
2018,8,24,8,45,3.5,173.0,2.25,18.2,175.0,150.39,117.73
2018,8,24,9,0,5.0,185.0,2.2,18.6,188.0,162.07,126.54
2018,8,24,9,15,7.5,201.5,2.25,18.95,206.5,178.14,138.84
2018,8,24,9,30,10.0,218.0,2.3,19.3,225.0,194.66,151.41
2018,8,24,9,45,13.0,237.5,2.3,19.6,247.0,214.42,166.45
2018,8,24,10,0,16.0,257.0,2.3,19.9,269.0,234.71,181.79
2018,8,24,10,15,24.0,288.5,2.35,20.15,307.5,269.08,207.99
2018,8,24,10,30,32.0,320.0,2.4,20.4,346.0,307.36,236.87
2018,8,24,10,45,37.0,340.0,2.45,20.7,371.0,333.26,256.02
2018,8,24,11,0,42.0,360.0,2.5,21.0,396.0,360.01,275.7
2018,8,24,11,15,50.0,375.0,2.55,21.15,418.5,385.31,294.45
2018,8,24,11,30,58.0,390.0,2.6,21.3,441.0,411.44,313.74
2018,8,24,11,45,82.0,407.0,2.65,21.5,479.5,454.3,345.66
2018,8,24,12,0,106.0,424.0,2.7,21.7,518.0,498.89,378.48
2018,8,24,12,15,222.5,398.0,2.75,21.75,596.0,613.23,464.19
2018,8,24,12,30,339.0,372.0,2.8,21.8,674.0,709.33,535.0
2018,8,24,12,45,509.5,309.5,2.9,21.85,758.0,837.92,628.64
2018,8,24,13,0,680.0,247.0,3.0,21.9,842.0,960.01,715.39
2018,8,24,13,15,674.5,245.0,3.05,21.85,826.0,963.92,717.92
2018,8,24,13,30,669.0,243.0,3.1,21.8,810.0,964.53,719.42
2018,8,24,13,45,660.5,240.0,3.15,21.75,786.5,957.78,716.15
2018,8,24,14,0,652.0,237.0,3.2,21.7,763.0,947.78,710.83
2018,8,24,14,15,640.0,233.0,3.2,21.55,733.0,930.09,700.24
2018,8,24,14,30,628.0,229.0,3.2,21.4,703.0,909.43,687.7
2018,8,24,14,45,611.5,223.5,3.25,21.25,666.5,880.0,669.41
2018,8,24,15,0,595.0,218.0,3.3,21.1,630.0,842.68,645.66
2018,8,24,15,15,576.5,211.0,3.3,21.1,589.5,805.65,621.07
2018,8,24,15,30,558.0,204.0,3.3,21.1,549.0,766.99,595.04
2018,8,24,15,45,533.5,195.0,3.35,20.55,504.0,719.39,563.57
2018,8,24,16,0,509.0,186.0,3.4,20.0,459.0,671.14,530.91
2018,8,24,16,15,479.5,174.5,3.4,19.6,412.0,615.67,491.55
2018,8,24,16,30,450.0,163.0,3.4,19.2,365.0,560.67,451.55
2018,8,24,16,45,413.0,149.0,3.4,18.8,316.5,498.18,404.57
2018,8,24,17,0,376.0,135.0,3.4,18.4,268.0,437.63,357.7
2018,8,24,17,15,331.5,117.0,3.35,17.9,220.5,358.49,294.68
2018,8,24,17,30,287.0,99.0,3.3,17.4,173.0,295.67,242.73
2018,8,24,17,45,233.5,78.5,3.25,16.9,129.5,228.71,185.81
2018,8,24,18,0,180.0,58.0,3.2,16.4,86.0,166.9,132.02
2018,8,24,18,15,120.5,38.5,3.1,16.1,54.0,109.36,79.81
2018,8,24,18,30,61.0,19.0,3.0,15.8,22.0,50.33,0.0
2018,8,24,18,45,30.5,9.5,2.95,15.5,11.0,18.0,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.8,12.55,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.8,13.0,3.0,0.0,0.0
2018,8,25,5,45,76.5,15.5,1.85,13.45,21.0,14.1,0.0
2018,8,25,6,0,136.0,28.0,1.9,13.9,39.0,21.93,9.32
2018,8,25,6,15,214.5,46.0,1.9,14.35,77.5,35.53,24.92
2018,8,25,6,30,293.0,64.0,1.9,14.8,116.0,48.65,37.19
2018,8,25,6,45,211.5,77.0,1.9,15.2,121.0,59.39,47.07
2018,8,25,7,0,130.0,90.0,1.9,15.6,126.0,71.5,57.91
2018,8,25,7,15,68.0,107.0,1.85,16.05,126.0,87.08,71.5
2018,8,25,7,30,6.0,124.0,1.8,16.5,126.0,103.51,85.55
2018,8,25,7,45,8.0,141.5,1.75,16.9,145.0,118.09,93.26
2018,8,25,8,0,10.0,159.0,1.7,17.3,164.0,134.22,105.72
2018,8,25,8,15,21.5,185.5,1.65,17.8,197.0,158.99,124.65
2018,8,25,8,30,33.0,212.0,1.6,18.3,230.0,180.75,141.02
2018,8,25,8,45,54.5,242.5,1.55,18.75,275.5,215.17,167.14
2018,8,25,9,0,76.0,273.0,1.5,19.2,321.0,252.93,195.77
2018,8,25,9,15,173.5,288.0,1.5,19.65,407.5,310.6,238.75
2018,8,25,9,30,271.0,303.0,1.5,20.1,494.0,381.26,291.85
2018,8,25,9,45,423.5,276.5,1.45,20.5,592.5,459.71,350.6
2018,8,25,10,0,576.0,250.0,1.4,20.9,691.0,553.45,419.81
2018,8,25,10,15,620.0,243.5,1.45,21.25,734.5,611.92,462.43
2018,8,25,10,30,664.0,237.0,1.5,21.6,778.0,672.21,505.71
2018,8,25,10,45,646.5,249.5,1.5,22.0,788.0,707.36,529.33
2018,8,25,11,0,629.0,262.0,1.5,22.4,798.0,739.28,550.3
2018,8,25,11,15,575.5,287.0,1.6,22.65,784.0,749.45,556.62
2018,8,25,11,30,522.0,312.0,1.7,22.9,770.0,755.34,559.91
2018,8,25,11,45,496.5,323.5,1.75,23.2,761.5,767.83,567.68
2018,8,25,12,0,471.0,335.0,1.8,23.5,753.0,776.96,573.03
2018,8,25,12,15,506.5,321.5,1.9,23.6,771.0,815.69,600.68
2018,8,25,12,30,542.0,308.0,2.0,23.7,789.0,853.48,627.32
2018,8,25,12,45,598.0,280.0,2.15,23.85,805.5,897.92,659.25
2018,8,25,13,0,654.0,252.0,2.3,24.0,822.0,939.75,689.34
2018,8,25,13,15,653.0,247.5,2.4,23.95,807.5,945.38,694.34
2018,8,25,13,30,652.0,243.0,2.5,23.9,793.0,947.8,697.67
2018,8,25,13,45,636.0,241.5,2.65,23.85,765.5,934.85,691.07
2018,8,25,14,0,620.0,240.0,2.8,23.8,738.0,918.76,682.44
2018,8,25,14,15,678.0,209.5,2.9,23.55,735.0,944.15,702.6
2018,8,25,14,30,736.0,179.0,3.0,23.3,732.0,964.07,718.35
2018,8,25,14,45,723.0,174.5,3.1,23.05,695.5,937.6,703.19
2018,8,25,15,0,710.0,170.0,3.2,22.8,659.0,908.26,686.34
2018,8,25,15,15,692.0,165.0,3.2,22.8,616.5,870.99,662.54
2018,8,25,15,30,674.0,160.0,3.2,22.8,574.0,831.54,637.07
2018,8,25,15,45,651.0,153.5,3.35,22.05,528.0,784.07,608.16
2018,8,25,16,0,628.0,147.0,3.5,21.3,482.0,735.31,577.49
2018,8,25,16,15,579.5,141.5,3.5,20.75,427.0,665.74,529.03
2018,8,25,16,30,531.0,136.0,3.5,20.2,372.0,592.35,475.91
2018,8,25,16,45,501.5,124.5,3.55,19.65,325.0,534.67,433.53
2018,8,25,17,0,472.0,113.0,3.6,19.1,278.0,478.06,390.39
2018,8,25,17,15,429.0,100.5,3.55,18.55,231.5,413.09,338.68
2018,8,25,17,30,386.0,88.0,3.5,18.0,185.0,351.4,287.75
2018,8,25,17,45,318.0,72.0,3.45,17.4,139.5,275.86,223.79
2018,8,25,18,0,250.0,56.0,3.4,16.8,94.0,207.37,164.08
2018,8,25,18,15,168.5,37.5,3.3,16.45,59.0,137.74,100.06
2018,8,25,18,30,87.0,19.0,3.2,16.1,24.0,65.4,0.0
2018,8,25,18,45,43.5,9.5,3.1,15.7,12.0,21.92,0.0
2018,8,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,15,2.5,1.0,2.2,12.55,1.0,0.0,0.0
2018,8,26,5,30,5.0,2.0,2.3,13.0,2.0,0.0,0.0
2018,8,26,5,45,23.0,8.5,2.4,13.45,10.0,7.73,0.0
2018,8,26,6,0,41.0,15.0,2.5,13.9,18.0,12.5,2.45
2018,8,26,6,15,62.5,25.5,2.5,14.25,34.5,20.88,12.3
2018,8,26,6,30,84.0,36.0,2.5,14.6,51.0,29.03,19.96
2018,8,26,6,45,59.0,41.5,2.5,15.0,53.5,35.36,25.84
2018,8,26,7,0,34.0,47.0,2.5,15.4,56.0,41.68,31.56
2018,8,26,7,15,17.0,49.0,2.45,15.8,53.5,43.46,33.12
2018,8,26,7,30,0.0,51.0,2.4,16.2,51.0,45.01,34.38
2018,8,26,7,45,0.0,61.5,2.3,16.6,61.5,54.34,40.4
2018,8,26,8,0,0.0,72.0,2.2,17.0,72.0,63.68,48.01
2018,8,26,8,15,0.0,96.5,2.15,17.4,96.5,84.99,65.45
2018,8,26,8,30,0.0,121.0,2.1,17.8,121.0,105.82,82.21
2018,8,26,8,45,1.0,146.5,2.1,18.2,147.0,127.89,99.7
2018,8,26,9,0,2.0,172.0,2.1,18.6,173.0,150.28,117.22
2018,8,26,9,15,7.0,198.5,2.1,19.0,203.0,175.48,136.73
2018,8,26,9,30,12.0,225.0,2.1,19.4,233.0,201.55,156.74
2018,8,26,9,45,41.0,266.0,2.15,19.8,296.5,252.64,196.16
2018,8,26,10,0,70.0,307.0,2.2,20.2,360.0,308.98,239.1
2018,8,26,10,15,253.0,295.5,2.25,20.5,499.0,424.6,328.49
2018,8,26,10,30,436.0,284.0,2.3,20.8,638.0,559.6,429.94
2018,8,26,10,45,538.5,262.0,2.35,21.15,711.5,640.16,488.95
2018,8,26,11,0,641.0,240.0,2.4,21.5,785.0,729.54,553.28
2018,8,26,11,15,639.0,245.0,2.5,21.65,796.0,764.26,577.44
2018,8,26,11,30,637.0,250.0,2.6,21.8,807.0,796.8,600.22
2018,8,26,11,45,712.5,215.5,2.7,22.0,843.0,857.39,643.77
2018,8,26,12,0,788.0,181.0,2.8,22.2,879.0,912.79,680.82
2018,8,26,12,15,850.0,149.5,2.85,22.25,901.5,964.22,714.92
2018,8,26,12,30,912.0,118.0,2.9,22.3,924.0,1004.26,741.29
2018,8,26,12,45,907.0,119.0,3.0,22.35,914.0,1019.78,752.08
2018,8,26,13,0,902.0,120.0,3.1,22.4,904.0,1031.5,760.72
2018,8,26,13,15,898.0,119.0,3.2,22.35,887.0,1038.31,766.6
2018,8,26,13,30,894.0,118.0,3.3,22.3,870.0,1041.26,770.13
2018,8,26,13,45,887.0,117.0,3.4,22.2,845.0,1037.33,769.43
2018,8,26,14,0,880.0,116.0,3.5,22.1,820.0,1029.61,766.39
2018,8,26,14,15,871.0,114.5,3.55,21.95,789.0,1015.61,759.06
2018,8,26,14,30,862.0,113.0,3.6,21.8,758.0,998.03,749.44
2018,8,26,14,45,849.5,111.0,3.7,21.6,720.0,983.45,742.41
2018,8,26,15,0,837.0,109.0,3.8,21.4,682.0,954.99,725.87
2018,8,26,15,15,821.0,106.5,3.8,21.4,639.0,919.62,703.36
2018,8,26,15,30,805.0,104.0,3.8,21.4,596.0,881.62,678.9
2018,8,26,15,45,784.5,100.0,3.85,20.8,548.5,835.51,650.18
2018,8,26,16,0,764.0,96.0,3.9,20.2,501.0,787.61,619.6
2018,8,26,16,15,737.0,92.0,3.9,19.8,451.0,732.94,582.63
2018,8,26,16,30,710.0,88.0,3.9,19.4,401.0,681.7,547.37
2018,8,26,16,45,674.0,82.5,3.95,19.0,349.5,617.98,501.69
2018,8,26,17,0,638.0,77.0,4.0,18.6,298.0,555.31,454.34
2018,8,26,17,15,586.0,70.5,3.95,18.1,247.0,482.69,396.56
2018,8,26,17,30,534.0,64.0,3.9,17.6,196.0,413.59,339.3
2018,8,26,17,45,457.0,55.0,3.85,17.1,149.0,332.29,269.97
2018,8,26,18,0,380.0,46.0,3.8,16.6,102.0,258.2,204.44
2018,8,26,18,15,262.0,33.5,3.7,16.3,65.0,171.69,123.27
2018,8,26,18,30,144.0,21.0,3.6,16.0,28.0,88.0,0.0
2018,8,26,18,45,72.0,10.5,3.55,15.7,14.0,31.44,0.0
2018,8,26,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.5,14.65,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,8,27,5,45,17.0,6.0,2.7,15.2,7.0,5.46,0.0
2018,8,27,6,0,22.0,9.0,2.8,15.5,11.0,7.62,0.0
2018,8,27,6,15,66.0,23.5,2.8,15.8,34.0,19.33,10.82
2018,8,27,6,30,110.0,38.0,2.8,16.1,57.0,30.63,21.19
2018,8,27,6,45,97.5,38.5,2.8,16.35,59.5,30.88,21.72
2018,8,27,7,0,85.0,39.0,2.8,16.6,62.0,30.99,21.93
2018,8,27,7,15,42.5,41.5,2.7,16.95,53.0,35.36,25.79
2018,8,27,7,30,0.0,44.0,2.6,17.3,44.0,38.81,28.75
2018,8,27,7,45,0.0,61.0,2.55,17.65,61.0,53.89,39.86
2018,8,27,8,0,0.0,78.0,2.5,18.0,78.0,69.01,52.27
2018,8,27,8,15,0.0,95.5,2.45,18.35,95.5,84.15,64.51
2018,8,27,8,30,0.0,113.0,2.4,18.7,113.0,99.14,76.49
2018,8,27,8,45,0.5,125.0,2.35,19.05,125.5,109.77,84.75
2018,8,27,9,0,1.0,137.0,2.3,19.4,138.0,120.53,93.06
2018,8,27,9,15,9.5,185.5,2.3,19.7,192.5,165.59,128.63
2018,8,27,9,30,18.0,234.0,2.3,20.0,247.0,211.94,164.65
2018,8,27,9,45,21.0,255.5,2.3,20.3,271.0,234.05,181.35
2018,8,27,10,0,24.0,277.0,2.3,20.6,295.0,256.72,198.39
2018,8,27,10,15,82.0,313.0,2.35,20.8,378.5,328.59,253.81
2018,8,27,10,30,140.0,349.0,2.4,21.0,462.0,410.52,315.79
2018,8,27,10,45,199.0,372.5,2.45,21.25,538.5,485.41,371.54
2018,8,27,11,0,258.0,396.0,2.5,21.5,615.0,571.73,434.49
2018,8,27,11,15,367.5,351.5,2.5,21.65,669.0,635.52,482.28
2018,8,27,11,30,477.0,307.0,2.5,21.8,723.0,714.15,539.83
2018,8,27,11,45,492.5,299.5,2.55,21.9,731.5,742.87,560.0
2018,8,27,12,0,508.0,292.0,2.6,22.0,740.0,770.36,579.58
2018,8,27,12,15,662.0,222.5,2.6,22.05,806.0,868.28,650.49
2018,8,27,12,30,816.0,153.0,2.6,22.1,872.0,958.45,710.0
2018,8,27,12,45,809.5,155.0,2.65,22.15,862.0,972.73,719.11
2018,8,27,13,0,803.0,157.0,2.7,22.2,852.0,983.42,726.69
2018,8,27,13,15,800.0,154.0,2.75,22.1,835.5,988.75,731.33
2018,8,27,13,30,797.0,151.0,2.8,22.0,819.0,990.46,733.78
2018,8,27,13,45,794.0,147.5,2.8,21.95,796.5,988.01,733.07
2018,8,27,14,0,791.0,144.0,2.8,21.9,774.0,981.97,730.15
2018,8,27,14,15,783.0,141.0,2.85,21.7,744.5,967.9,722.9
2018,8,27,14,30,775.0,138.0,2.9,21.5,715.0,950.45,713.49
2018,8,27,14,45,766.0,133.5,2.95,21.35,679.5,927.08,699.99
2018,8,27,15,0,757.0,129.0,3.0,21.2,644.0,900.63,684.37
2018,8,27,15,15,740.0,125.0,3.0,21.2,602.0,864.28,661.08
2018,8,27,15,30,723.0,121.0,3.0,21.2,560.0,830.91,639.77
2018,8,27,15,45,705.5,115.5,3.0,20.65,515.5,788.01,612.75
2018,8,27,16,0,688.0,110.0,3.0,20.1,471.0,743.43,584.06
2018,8,27,16,15,662.5,104.0,3.0,19.7,423.5,690.33,548.13
2018,8,27,16,30,637.0,98.0,3.0,19.3,376.0,636.78,511.02
2018,8,27,16,45,600.5,91.5,2.95,18.95,327.0,574.48,465.49
2018,8,27,17,0,564.0,85.0,2.9,18.6,278.0,513.44,418.61
2018,8,27,17,15,511.5,76.5,2.9,18.15,229.0,441.57,361.61
2018,8,27,17,30,459.0,68.0,2.9,17.7,180.0,373.44,305.39
2018,8,27,17,45,359.5,57.5,2.9,17.25,132.0,279.3,226.08
2018,8,27,18,0,260.0,47.0,2.9,16.8,84.0,200.6,157.64
2018,8,27,18,15,175.0,32.5,2.9,16.5,53.0,134.36,93.36
2018,8,27,18,30,90.0,18.0,2.9,16.2,22.0,48.64,0.0
2018,8,27,18,45,45.0,9.0,2.85,15.95,11.0,8.19,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.95,14.45,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.1,14.8,4.0,0.0,0.0
2018,8,28,5,45,40.5,11.5,2.25,15.1,14.0,10.46,0.0
2018,8,28,6,0,67.0,19.0,2.4,15.4,24.0,15.66,2.98
2018,8,28,6,15,84.5,29.0,2.45,15.7,40.0,23.62,14.41
2018,8,28,6,30,102.0,39.0,2.5,16.0,56.0,31.36,21.82
2018,8,28,6,45,68.0,47.5,2.5,16.3,60.5,40.0,29.76
2018,8,28,7,0,34.0,56.0,2.5,16.6,65.0,48.8,37.68
2018,8,28,7,15,17.0,74.5,2.5,16.9,79.0,63.49,50.62
2018,8,28,7,30,0.0,93.0,2.5,17.2,93.0,80.23,65.14
2018,8,28,7,45,2.5,120.5,2.45,17.5,121.5,102.34,80.24
2018,8,28,8,0,5.0,148.0,2.4,17.8,150.0,125.41,98.69
2018,8,28,8,15,11.0,170.5,2.4,18.15,176.0,145.9,114.61
2018,8,28,8,30,17.0,193.0,2.4,18.5,202.0,167.44,131.25
2018,8,28,8,45,22.0,214.5,2.35,18.9,227.5,188.93,147.76
2018,8,28,9,0,27.0,236.0,2.3,19.3,253.0,208.07,162.3
2018,8,28,9,15,35.0,259.5,2.35,19.6,283.0,234.68,182.71
2018,8,28,9,30,43.0,283.0,2.4,19.9,313.0,262.69,204.06
2018,8,28,9,45,62.0,313.5,2.4,20.2,359.0,303.57,235.13
2018,8,28,10,0,81.0,344.0,2.4,20.5,405.0,347.21,267.95
2018,8,28,10,15,80.5,356.0,2.45,20.7,419.0,365.31,281.2
2018,8,28,10,30,80.0,368.0,2.5,20.9,433.0,383.31,294.36
2018,8,28,10,45,76.5,377.0,2.55,21.1,440.5,396.35,303.67
2018,8,28,11,0,73.0,386.0,2.6,21.3,448.0,408.96,312.62
2018,8,28,11,15,57.0,368.0,2.65,21.4,417.0,385.75,294.86
2018,8,28,11,30,41.0,350.0,2.7,21.5,386.0,360.42,275.54
2018,8,28,11,45,35.0,346.0,2.75,21.6,377.0,355.51,271.69
2018,8,28,12,0,29.0,342.0,2.8,21.7,368.0,349.89,267.25
2018,8,28,12,15,39.5,360.5,2.8,21.75,395.5,381.42,291.11
2018,8,28,12,30,50.0,379.0,2.8,21.8,423.0,413.84,315.35
2018,8,28,12,45,61.0,387.0,2.85,21.85,440.0,436.73,332.63
2018,8,28,13,0,72.0,395.0,2.9,21.9,457.0,459.98,350.2
2018,8,28,13,15,94.5,395.5,2.9,21.85,475.5,487.08,371.12
2018,8,28,13,30,117.0,396.0,2.9,21.8,494.0,531.6,404.48
2018,8,28,13,45,270.5,339.5,2.9,21.75,556.5,647.51,493.68
2018,8,28,14,0,424.0,283.0,2.9,21.7,619.0,761.95,579.1
2018,8,28,14,15,648.5,190.0,2.9,21.55,681.5,894.01,675.85
2018,8,28,14,30,873.0,97.0,2.9,21.4,744.0,990.71,741.65
2018,8,28,14,45,864.0,94.5,2.9,21.25,707.5,968.03,727.38
2018,8,28,15,0,855.0,92.0,2.9,21.1,671.0,942.04,711.99
2018,8,28,15,15,840.5,90.0,2.9,21.1,628.5,908.31,690.88
2018,8,28,15,30,826.0,88.0,2.9,21.1,586.0,880.81,674.01
2018,8,28,15,45,810.0,84.5,2.95,20.6,540.5,838.49,648.16
2018,8,28,16,0,794.0,81.0,3.0,20.1,495.0,794.09,620.39
2018,8,28,16,15,771.5,77.0,2.95,19.7,446.0,741.96,585.58
2018,8,28,16,30,749.0,73.0,2.9,19.3,397.0,688.84,549.26
2018,8,28,16,45,716.0,69.0,2.9,18.95,346.0,627.37,505.72
2018,8,28,17,0,683.0,65.0,2.9,18.6,295.0,566.53,460.92
2018,8,28,17,15,631.5,60.0,2.85,18.2,244.0,497.37,406.01
2018,8,28,17,30,580.0,55.0,2.8,17.8,193.0,428.48,349.05
2018,8,28,17,45,500.5,47.5,2.75,17.35,145.5,345.64,278.63
2018,8,28,18,0,421.0,40.0,2.7,16.9,98.0,270.38,211.81
2018,8,28,18,15,292.0,30.0,2.6,16.65,62.0,180.22,121.86
2018,8,28,18,30,163.0,20.0,2.5,16.4,26.0,76.35,0.0
2018,8,28,18,45,81.5,10.0,2.45,16.1,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,29,5,15,17.0,2.5,1.55,14.3,2.0,0.0,0.0
2018,8,29,5,30,34.0,5.0,1.6,14.8,4.0,0.0,0.0
2018,8,29,5,45,139.5,16.0,1.6,15.25,23.5,14.55,0.0
2018,8,29,6,0,245.0,27.0,1.6,15.7,43.0,22.94,5.56
2018,8,29,6,15,355.5,36.0,1.7,16.15,83.0,29.26,19.08
2018,8,29,6,30,466.0,45.0,1.8,16.6,123.0,35.5,25.34
2018,8,29,6,45,452.5,59.0,1.85,17.05,156.5,45.4,34.39
2018,8,29,7,0,439.0,73.0,1.9,17.5,190.0,54.68,42.71
2018,8,29,7,15,567.5,71.0,1.9,17.85,256.5,51.28,39.71
2018,8,29,7,30,696.0,69.0,1.9,18.2,323.0,53.37,41.43
2018,8,29,7,45,706.0,77.5,1.85,18.6,368.5,72.74,45.22
2018,8,29,8,0,716.0,86.0,1.8,19.0,414.0,128.48,72.84
2018,8,29,8,15,541.0,139.5,1.85,19.35,403.0,187.32,124.27
2018,8,29,8,30,366.0,193.0,1.9,19.7,392.0,231.82,168.2
2018,8,29,8,45,282.5,234.5,1.95,20.05,396.0,267.32,200.68
2018,8,29,9,0,199.0,276.0,2.0,20.4,400.0,295.58,225.87
2018,8,29,9,15,185.0,293.0,2.05,20.7,414.5,320.3,245.84
2018,8,29,9,30,171.0,310.0,2.1,21.0,429.0,343.33,263.94
2018,8,29,9,45,250.0,305.0,2.15,21.35,489.0,395.07,303.44
2018,8,29,10,0,329.0,300.0,2.2,21.7,549.0,455.19,349.05
2018,8,29,10,15,497.5,254.0,2.25,21.9,646.5,546.28,418.3
2018,8,29,10,30,666.0,208.0,2.3,22.1,744.0,650.93,496.14
2018,8,29,10,45,740.0,180.0,2.4,22.35,790.5,714.8,542.86
