Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,12,45,941.5,92.0,3.95,26.1,876.0,1028.3,755.57
2018,9,8,13,0,944.0,89.0,4.1,26.2,867.0,1042.33,765.78
2018,9,8,13,15,940.0,88.5,4.2,26.2,849.0,1048.68,771.09
2018,9,8,13,30,936.0,88.0,4.3,26.2,831.0,1050.98,773.95
2018,9,8,13,45,931.0,86.0,4.4,26.25,805.5,1046.53,772.37
2018,9,8,14,0,926.0,84.0,4.5,26.3,780.0,1038.05,768.29
2018,9,8,14,15,919.0,83.0,4.55,26.15,748.5,1024.82,761.51
2018,9,8,14,30,912.0,82.0,4.6,26.0,717.0,1007.82,752.42
2018,9,8,14,45,902.0,80.5,4.65,25.9,679.5,983.64,738.49
2018,9,8,15,0,892.0,79.0,4.7,25.8,642.0,956.08,722.24
2018,9,8,15,15,877.5,76.5,4.7,25.8,598.0,919.89,699.29
2018,9,8,15,30,863.0,74.0,4.7,25.8,554.0,880.96,674.29
2018,9,8,15,45,845.0,72.0,4.75,25.1,507.0,837.15,647.67
2018,9,8,16,0,827.0,70.0,4.8,24.4,460.0,799.26,624.69
2018,9,8,16,15,800.5,67.0,4.75,23.8,409.5,743.34,587.03
2018,9,8,16,30,774.0,64.0,4.7,23.2,359.0,686.73,547.85
2018,9,8,16,45,733.0,60.0,4.7,22.6,306.0,618.18,498.37
2018,9,8,17,0,692.0,56.0,4.7,22.0,253.0,551.01,447.34
2018,9,8,17,15,626.5,50.5,4.6,21.25,201.0,468.77,380.58
2018,9,8,17,30,561.0,45.0,4.5,20.5,149.0,396.34,318.59
2018,9,8,17,45,448.5,38.0,4.4,19.7,104.0,299.73,234.64
2018,9,8,18,0,336.0,31.0,4.3,18.9,59.0,212.45,140.11
2018,9,8,18,15,198.5,19.5,4.25,18.4,33.0,95.73,0.0
2018,9,8,18,30,61.0,8.0,4.2,17.9,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.15,17.4,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,5,45,79.5,10.0,2.35,14.0,13.0,0.0,0.0
2018,9,9,6,0,159.0,20.0,2.3,14.3,26.0,18.19,0.0
2018,9,9,6,15,291.5,31.0,2.3,14.85,63.0,25.86,14.05
2018,9,9,6,30,424.0,42.0,2.3,15.4,100.0,34.0,23.72
2018,9,9,6,45,506.5,50.0,2.3,15.95,149.0,39.13,28.8
2018,9,9,7,0,589.0,58.0,2.3,16.5,198.0,44.18,33.51
2018,9,9,7,15,641.5,63.5,2.15,17.0,250.0,46.96,36.03
2018,9,9,7,30,694.0,69.0,2.0,17.5,302.0,49.7,38.37
2018,9,9,7,45,730.5,73.0,1.9,18.0,354.0,73.04,44.13
2018,9,9,8,0,767.0,77.0,1.8,18.5,406.0,129.66,71.69
2018,9,9,8,15,792.5,80.5,1.75,19.1,456.0,188.65,114.93
2018,9,9,8,30,818.0,84.0,1.7,19.7,506.0,250.46,166.47
2018,9,9,8,45,836.5,87.0,1.65,20.25,552.5,312.4,220.2
2018,9,9,9,0,855.0,90.0,1.6,20.8,599.0,375.71,274.56
2018,9,9,9,15,871.5,91.0,1.6,21.4,641.0,439.99,328.21
2018,9,9,9,30,888.0,92.0,1.6,22.0,683.0,501.52,377.95
2018,9,9,9,45,904.0,91.0,1.65,22.6,720.0,561.11,424.68
2018,9,9,10,0,920.0,90.0,1.7,23.2,757.0,620.42,469.51
2018,9,9,10,15,926.0,91.5,1.8,23.65,785.0,675.21,510.16
2018,9,9,10,30,932.0,93.0,1.9,24.1,813.0,728.19,548.36
2018,9,9,10,45,935.5,94.0,1.95,24.55,834.0,776.85,580.95
2018,9,9,11,0,939.0,95.0,2.0,25.0,855.0,823.0,610.52
2018,9,9,11,15,941.5,96.0,2.15,25.3,868.5,865.65,638.68
2018,9,9,11,30,944.0,97.0,2.3,25.6,882.0,905.35,664.75
2018,9,9,11,45,944.0,98.0,2.45,25.9,887.5,939.71,687.23
2018,9,9,12,0,944.0,99.0,2.6,26.2,893.0,970.63,707.48
2018,9,9,12,15,942.5,99.5,2.8,26.3,890.5,996.05,725.22
2018,9,9,12,30,941.0,100.0,3.0,26.4,888.0,1017.71,740.62
2018,9,9,12,45,936.5,100.5,3.2,26.5,877.0,1032.62,751.76
2018,9,9,13,0,932.0,101.0,3.4,26.6,866.0,1043.54,760.47
2018,9,9,13,15,927.0,101.0,3.55,26.55,847.5,1049.42,766.11
2018,9,9,13,30,922.0,101.0,3.7,26.5,829.0,1051.3,769.32
2018,9,9,13,45,915.0,100.0,3.85,26.4,803.0,1046.07,768.18
2018,9,9,14,0,908.0,99.0,4.0,26.3,777.0,1036.91,764.61
2018,9,9,14,15,898.5,97.5,4.05,26.1,744.0,1020.85,756.2
2018,9,9,14,30,889.0,96.0,4.1,25.9,711.0,1001.12,745.46
2018,9,9,14,45,877.0,93.5,4.2,25.7,672.0,974.27,730.23
2018,9,9,15,0,865.0,91.0,4.3,25.5,633.0,944.17,712.72
2018,9,9,15,15,848.5,88.5,4.3,25.5,589.0,916.13,695.45
2018,9,9,15,30,832.0,86.0,4.3,25.5,545.0,875.89,669.55
2018,9,9,15,45,812.0,82.5,4.35,24.85,497.0,829.01,640.55
2018,9,9,16,0,792.0,79.0,4.4,24.2,449.0,780.33,609.57
2018,9,9,16,15,763.5,74.5,4.4,23.65,398.0,722.15,570.33
2018,9,9,16,30,735.0,70.0,4.4,23.1,347.0,663.52,529.6
2018,9,9,16,45,693.0,65.0,4.4,22.55,294.5,594.6,479.54
2018,9,9,17,0,651.0,60.0,4.4,22.0,242.0,531.57,430.9
2018,9,9,17,15,584.0,53.5,4.3,21.25,191.0,449.7,364.36
2018,9,9,17,30,517.0,47.0,4.2,20.5,140.0,373.18,299.29
2018,9,9,17,45,407.0,38.5,4.1,19.7,96.5,278.43,216.79
2018,9,9,18,0,297.0,30.0,4.0,18.9,53.0,191.07,117.41
2018,9,9,18,15,173.5,18.5,3.95,18.45,29.5,84.65,0.0
2018,9,9,18,30,50.0,7.0,3.9,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.85,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,5,45,81.5,9.0,2.6,13.75,12.0,0.0,0.0
2018,9,10,6,0,163.0,18.0,2.6,14.1,24.0,16.37,0.0
2018,9,10,6,15,292.5,29.0,2.65,14.6,60.5,24.06,12.24
2018,9,10,6,30,422.0,40.0,2.7,15.1,97.0,32.29,22.22
2018,9,10,6,45,500.0,48.5,2.7,15.6,145.0,37.92,27.75
2018,9,10,7,0,578.0,57.0,2.7,16.1,193.0,43.41,32.87
2018,9,10,7,15,631.0,62.5,2.55,16.7,244.5,46.22,35.41
2018,9,10,7,30,684.0,68.0,2.4,17.3,296.0,48.99,37.77
2018,9,10,7,45,717.0,73.5,2.3,17.85,347.5,73.43,44.58
2018,9,10,8,0,750.0,79.0,2.2,18.4,399.0,130.14,72.8
2018,9,10,8,15,775.0,83.0,2.1,19.05,448.5,188.42,115.67
2018,9,10,8,30,800.0,87.0,2.0,19.7,498.0,249.49,166.67
2018,9,10,8,45,816.5,91.0,1.9,20.35,543.5,310.66,219.76
2018,9,10,9,0,833.0,95.0,1.8,21.0,589.0,373.01,273.24
2018,9,10,9,15,850.5,96.0,1.8,21.6,630.5,433.99,324.43
2018,9,10,9,30,868.0,97.0,1.8,22.2,672.0,497.12,375.42
2018,9,10,9,45,886.0,95.0,1.8,22.85,709.0,555.81,421.29
2018,9,10,10,0,904.0,93.0,1.8,23.5,746.0,614.43,465.38
2018,9,10,10,15,911.5,94.0,1.85,24.0,774.5,668.89,505.45
2018,9,10,10,30,919.0,95.0,1.9,24.5,803.0,721.71,543.11
2018,9,10,10,45,923.5,96.5,1.95,25.0,824.5,770.96,576.1
2018,9,10,11,0,928.0,98.0,2.0,25.5,846.0,817.85,606.04
2018,9,10,11,15,931.0,99.0,2.1,25.85,860.0,860.46,633.59
2018,9,10,11,30,934.0,100.0,2.2,26.2,874.0,900.18,659.06
2018,9,10,11,45,935.0,100.5,2.3,26.55,879.5,934.56,680.93
2018,9,10,12,0,936.0,101.0,2.4,26.9,885.0,965.57,700.59
2018,9,10,12,15,933.0,102.0,2.55,27.05,882.0,989.86,716.99
2018,9,10,12,30,930.0,103.0,2.7,27.2,879.0,1010.38,731.09
2018,9,10,12,45,922.5,105.5,2.8,27.35,867.0,1024.26,740.6
2018,9,10,13,0,915.0,108.0,2.9,27.5,855.0,1034.18,747.74
2018,9,10,13,15,910.5,107.0,3.05,27.5,836.5,1039.3,752.87
2018,9,10,13,30,906.0,106.0,3.2,27.5,818.0,1040.48,755.61
2018,9,10,13,45,898.0,105.0,3.3,27.5,791.5,1034.2,753.27
2018,9,10,14,0,890.0,104.0,3.4,27.5,765.0,1024.07,748.58
2018,9,10,14,15,880.0,102.0,3.55,27.25,732.0,1007.05,740.58
2018,9,10,14,30,870.0,100.0,3.7,27.0,699.0,986.42,730.21
2018,9,10,14,45,857.0,98.0,3.85,26.8,660.0,959.46,715.37
2018,9,10,15,0,844.0,96.0,4.0,26.6,621.0,939.15,704.93
2018,9,10,15,15,826.5,93.5,4.0,26.6,577.0,901.03,680.79
2018,9,10,15,30,809.0,91.0,4.0,26.6,533.0,860.41,654.8
2018,9,10,15,45,786.0,87.5,4.25,25.7,485.0,811.56,625.94
2018,9,10,16,0,763.0,84.0,4.5,24.8,437.0,761.17,595.0
2018,9,10,16,15,730.5,80.0,4.55,24.1,386.0,701.4,554.96
2018,9,10,16,30,698.0,76.0,4.6,23.4,335.0,645.94,516.8
2018,9,10,16,45,651.0,70.5,4.7,22.7,283.0,574.73,465.1
2018,9,10,17,0,604.0,65.0,4.8,22.0,231.0,505.78,411.3
2018,9,10,17,15,531.0,58.0,4.8,21.15,181.0,421.84,342.81
2018,9,10,17,30,458.0,51.0,4.8,20.3,131.0,343.71,276.18
2018,9,10,17,45,343.0,40.5,4.8,19.4,89.0,247.16,191.89
2018,9,10,18,0,228.0,30.0,4.8,18.5,47.0,160.43,88.39
2018,9,10,18,15,128.5,18.0,4.75,18.05,26.0,66.35,0.0
2018,9,10,18,30,29.0,6.0,4.7,17.6,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.65,17.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,71.5,9.0,4.0,13.55,11.5,0.0,0.0
2018,9,11,6,0,143.0,18.0,4.1,13.8,23.0,16.37,0.0
2018,9,11,6,15,268.5,29.5,4.1,14.2,58.0,24.65,12.13
2018,9,11,6,30,394.0,41.0,4.1,14.6,93.0,33.27,23.04
2018,9,11,6,45,473.0,50.5,4.15,15.0,140.5,39.7,29.35
2018,9,11,7,0,552.0,60.0,4.2,15.4,188.0,45.94,35.18
2018,9,11,7,15,604.0,66.5,4.15,15.9,239.0,49.39,38.32
2018,9,11,7,30,656.0,73.0,4.1,16.4,290.0,52.75,41.23
2018,9,11,7,45,689.0,79.0,4.05,16.9,340.5,72.35,44.18
2018,9,11,8,0,722.0,85.0,4.0,17.4,391.0,128.18,72.67
2018,9,11,8,15,749.0,89.5,3.9,18.0,440.5,190.25,119.16
2018,9,11,8,30,776.0,94.0,3.8,18.6,490.0,250.62,170.04
2018,9,11,8,45,794.0,97.5,3.7,19.15,535.0,310.38,222.73
2018,9,11,9,0,812.0,101.0,3.6,19.7,580.0,371.52,276.28
2018,9,11,9,15,827.0,103.5,3.55,20.15,620.5,431.66,328.03
2018,9,11,9,30,842.0,106.0,3.5,20.6,661.0,492.22,378.49
2018,9,11,9,45,855.0,107.0,3.5,21.05,696.5,550.5,425.65
2018,9,11,10,0,868.0,108.0,3.5,21.5,732.0,607.81,470.51
2018,9,11,10,15,878.0,108.5,3.5,21.85,761.0,661.71,511.66
2018,9,11,10,30,888.0,109.0,3.5,22.2,790.0,714.3,550.64
2018,9,11,10,45,897.0,108.5,3.5,22.55,812.5,763.62,585.61
2018,9,11,11,0,906.0,108.0,3.5,22.9,835.0,811.01,617.24
2018,9,11,11,15,911.5,107.5,3.6,23.1,849.5,853.37,645.91
2018,9,11,11,30,917.0,107.0,3.7,23.3,864.0,893.05,672.59
2018,9,11,11,45,923.0,105.0,3.8,23.5,871.0,928.77,696.46
2018,9,11,12,0,929.0,103.0,3.9,23.7,878.0,961.4,718.22
2018,9,11,12,15,932.5,100.5,4.05,23.75,876.5,987.88,736.58
2018,9,11,12,30,936.0,98.0,4.2,23.8,875.0,1010.78,752.66
2018,9,11,12,45,940.5,94.0,4.35,23.85,866.5,1029.29,765.95
2018,9,11,13,0,945.0,90.0,4.5,23.9,858.0,1043.94,776.82
2018,9,11,13,15,942.0,89.0,4.6,23.8,840.0,1050.5,782.88
2018,9,11,13,30,939.0,88.0,4.7,23.7,822.0,1052.99,786.55
2018,9,11,13,45,935.0,85.5,4.85,23.55,796.5,1048.69,786.44
2018,9,11,14,0,931.0,83.0,5.0,23.4,771.0,1040.33,783.72
2018,9,11,14,15,923.0,82.0,5.05,23.15,738.5,1025.79,776.36
2018,9,11,14,30,915.0,81.0,5.1,22.9,706.0,1007.48,766.51
2018,9,11,14,45,904.5,78.5,5.15,22.65,667.0,981.29,751.22
2018,9,11,15,0,894.0,76.0,5.2,22.4,628.0,951.69,733.52
2018,9,11,15,15,878.0,74.0,5.2,22.4,583.5,914.44,709.21
2018,9,11,15,30,862.0,72.0,5.2,22.4,539.0,874.54,682.84
2018,9,11,15,45,841.0,69.5,5.25,21.75,490.5,827.33,652.77
2018,9,11,16,0,820.0,67.0,5.3,21.1,442.0,786.22,626.52
2018,9,11,16,15,790.0,64.5,5.25,20.65,391.0,728.34,585.96
2018,9,11,16,30,760.0,62.0,5.2,20.2,340.0,670.1,544.05
2018,9,11,16,45,715.0,57.5,5.15,19.75,287.0,598.73,490.45
2018,9,11,17,0,670.0,53.0,5.1,19.3,234.0,529.24,435.48
2018,9,11,17,15,599.0,48.0,5.0,18.75,183.5,445.56,365.52
2018,9,11,17,30,528.0,43.0,4.9,18.2,133.0,372.7,301.34
2018,9,11,17,45,406.0,35.0,4.8,17.65,90.0,272.65,211.9
2018,9,11,18,0,284.0,27.0,4.7,17.1,47.0,177.31,82.82
2018,9,11,18,15,163.0,16.5,4.65,16.75,25.5,78.08,0.0
2018,9,11,18,30,42.0,6.0,4.6,16.4,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.6,16.05,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,5,45,48.0,7.5,3.65,14.1,9.0,0.0,0.0
2018,9,12,6,0,96.0,15.0,3.7,14.3,18.0,13.64,0.0
2018,9,12,6,15,154.0,29.5,3.8,14.65,44.5,23.14,10.38
2018,9,12,6,30,212.0,44.0,3.9,15.0,71.0,33.92,23.49
2018,9,12,6,45,262.5,59.0,4.05,15.4,108.5,44.67,33.62
2018,9,12,7,0,313.0,74.0,4.2,15.8,146.0,54.99,43.09
2018,9,12,7,15,366.0,87.0,4.15,16.25,191.5,63.45,50.68
2018,9,12,7,30,419.0,100.0,4.1,16.7,237.0,71.58,57.77
2018,9,12,7,45,486.0,105.5,4.1,17.1,290.5,87.09,59.77
2018,9,12,8,0,553.0,111.0,4.1,17.5,344.0,133.49,83.81
2018,9,12,8,15,546.5,128.5,4.05,18.0,382.0,186.09,124.63
2018,9,12,8,30,540.0,146.0,4.0,18.5,420.0,236.44,167.75
2018,9,12,8,45,527.0,165.5,3.9,18.95,453.5,286.7,211.97
2018,9,12,9,0,514.0,185.0,3.8,19.4,487.0,335.27,254.21
2018,9,12,9,15,562.5,183.5,3.8,19.8,535.0,389.56,299.19
2018,9,12,9,30,611.0,182.0,3.8,20.2,583.0,450.39,348.56
2018,9,12,9,45,640.5,181.5,3.8,20.6,622.0,504.71,392.09
2018,9,12,10,0,670.0,181.0,3.8,21.0,661.0,560.92,435.98
2018,9,12,10,15,525.0,247.0,3.85,21.2,632.0,566.35,439.46
2018,9,12,10,30,380.0,313.0,3.9,21.4,603.0,553.43,428.17
2018,9,12,10,45,338.0,338.0,3.95,21.6,601.0,569.21,439.17
2018,9,12,11,0,296.0,363.0,4.0,21.8,599.0,580.89,446.62
2018,9,12,11,15,414.0,325.5,4.05,21.85,662.0,666.97,512.12
2018,9,12,11,30,532.0,288.0,4.1,21.9,725.0,752.79,576.24
2018,9,12,11,45,474.0,303.5,4.15,21.95,695.0,740.24,565.85
2018,9,12,12,0,416.0,319.0,4.2,22.0,665.0,722.4,552.1
2018,9,12,12,15,460.5,300.0,4.25,21.95,681.5,761.41,581.83
2018,9,12,12,30,505.0,281.0,4.3,21.9,698.0,799.72,610.64
2018,9,12,12,45,561.5,263.5,4.4,21.85,722.0,850.09,648.15
2018,9,12,13,0,618.0,246.0,4.5,21.8,746.0,904.3,688.22
2018,9,12,13,15,516.5,277.5,4.55,21.7,689.0,840.95,642.3
2018,9,12,13,30,415.0,309.0,4.6,21.6,632.0,778.58,596.86
2018,9,12,13,45,315.0,321.5,4.6,21.45,562.0,678.88,524.22
2018,9,12,14,0,215.0,334.0,4.6,21.3,492.0,576.5,447.85
2018,9,12,14,15,138.0,309.0,4.65,21.0,408.5,473.0,370.02
2018,9,12,14,30,61.0,284.0,4.7,20.7,325.0,351.62,276.16
2018,9,12,14,45,77.5,257.0,4.75,20.4,306.5,338.69,268.25
2018,9,12,15,0,94.0,230.0,4.8,20.1,288.0,324.65,259.12
2018,9,12,15,15,88.0,210.0,4.8,20.1,261.0,296.58,237.55
2018,9,12,15,30,82.0,190.0,4.8,20.1,234.0,268.35,215.68
2018,9,12,15,45,55.0,167.0,4.85,19.25,195.5,218.36,175.88
2018,9,12,16,0,28.0,144.0,4.9,18.4,157.0,169.84,136.44
2018,9,12,16,15,24.0,115.0,4.85,18.05,125.0,134.37,107.66
2018,9,12,16,30,20.0,86.0,4.8,17.7,93.0,99.26,78.68
2018,9,12,16,45,10.0,50.0,4.75,17.35,53.5,53.36,39.93
2018,9,12,17,0,0.0,14.0,4.7,17.0,14.0,12.3,4.81
2018,9,12,17,15,0.0,15.0,4.6,16.7,15.0,13.18,5.51
2018,9,12,17,30,0.0,16.0,4.5,16.4,16.0,14.06,6.11
2018,9,12,17,45,0.0,14.0,4.4,16.1,14.0,12.3,4.26
2018,9,12,18,0,0.0,12.0,4.3,15.8,12.0,10.55,0.0
2018,9,12,18,15,0.0,6.0,4.2,15.65,6.0,5.46,0.0
2018,9,12,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.5,3.1,14.2,7.0,0.0,0.0
2018,9,13,6,0,54.0,13.0,3.2,14.4,14.0,11.82,0.0
2018,9,13,6,15,76.5,29.5,3.35,14.75,36.0,23.65,9.94
2018,9,13,6,30,99.0,46.0,3.5,15.1,58.0,36.31,25.45
2018,9,13,6,45,247.0,57.0,3.65,15.5,108.0,43.15,32.24
2018,9,13,7,0,395.0,68.0,3.8,15.9,158.0,50.92,39.47
2018,9,13,7,15,540.0,65.5,3.85,16.3,221.5,48.5,37.46
2018,9,13,7,30,685.0,63.0,3.9,16.7,285.0,49.8,38.58
2018,9,13,7,45,679.0,74.0,3.95,17.1,325.5,69.02,41.26
2018,9,13,8,0,673.0,85.0,4.0,17.5,366.0,124.42,71.45
2018,9,13,8,15,743.5,79.5,3.95,17.95,425.5,181.8,112.62
2018,9,13,8,30,814.0,74.0,3.9,18.4,485.0,242.91,162.78
2018,9,13,8,45,833.5,76.5,3.85,18.85,531.0,308.21,220.49
2018,9,13,9,0,853.0,79.0,3.8,19.3,577.0,370.49,275.6
2018,9,13,9,15,865.0,81.5,3.75,19.65,617.0,430.8,328.23
2018,9,13,9,30,877.0,84.0,3.7,20.0,657.0,491.05,379.13
2018,9,13,9,45,883.5,87.5,3.6,20.35,691.0,549.01,426.43
2018,9,13,10,0,890.0,91.0,3.5,20.7,725.0,605.79,471.11
2018,9,13,10,15,898.0,91.5,3.5,20.9,753.0,659.27,512.49
2018,9,13,10,30,906.0,92.0,3.5,21.1,781.0,711.16,551.53
2018,9,13,10,45,912.0,93.0,3.45,21.35,802.5,760.26,585.96
2018,9,13,11,0,918.0,94.0,3.4,21.6,824.0,807.14,617.41
2018,9,13,11,15,921.0,94.0,3.45,21.7,837.0,848.14,645.27
2018,9,13,11,30,924.0,94.0,3.5,21.8,850.0,886.24,670.99
2018,9,13,11,45,926.5,94.5,3.55,21.9,856.5,921.34,694.57
2018,9,13,12,0,929.0,95.0,3.6,22.0,863.0,953.18,715.89
2018,9,13,12,15,931.0,93.5,3.65,22.0,861.0,979.02,733.46
2018,9,13,12,30,933.0,92.0,3.7,22.0,859.0,1001.24,748.7
2018,9,13,12,45,934.5,89.5,3.75,22.0,849.5,1018.12,760.49
2018,9,13,13,0,936.0,87.0,3.8,22.0,840.0,1031.12,769.86
2018,9,13,13,15,932.5,86.0,3.85,21.9,822.0,1036.86,774.87
2018,9,13,13,30,929.0,85.0,3.9,21.8,804.0,1038.57,777.42
2018,9,13,13,45,869.5,107.0,3.95,21.75,762.0,1006.44,757.2
2018,9,13,14,0,810.0,129.0,4.0,21.7,720.0,981.94,742.36
2018,9,13,14,15,844.0,109.5,4.05,21.55,701.0,988.77,749.21
2018,9,13,14,30,878.0,90.0,4.1,21.4,682.0,980.32,745.54
2018,9,13,14,45,826.0,99.0,4.1,21.2,630.5,938.41,718.79
2018,9,13,15,0,774.0,108.0,4.1,21.0,579.0,884.69,683.67
2018,9,13,15,15,761.5,101.0,4.1,21.0,536.0,847.28,659.24
2018,9,13,15,30,749.0,94.0,4.1,21.0,493.0,807.3,632.6
2018,9,13,15,45,756.0,83.0,4.15,20.55,453.5,776.98,613.92
2018,9,13,16,0,763.0,72.0,4.2,20.1,414.0,743.04,592.13
2018,9,13,16,15,753.5,66.5,4.15,19.75,370.0,699.63,562.13
2018,9,13,16,30,744.0,61.0,4.1,19.4,326.0,654.36,529.88
2018,9,13,16,45,699.0,56.5,4.05,19.05,274.0,583.75,476.82
2018,9,13,17,0,654.0,52.0,4.0,18.7,222.0,515.05,422.24
2018,9,13,17,15,581.0,46.5,3.85,18.15,172.0,435.02,355.1
2018,9,13,17,30,508.0,41.0,3.7,17.6,122.0,357.37,287.15
2018,9,13,17,45,367.5,32.5,3.5,17.1,79.5,249.32,189.94
2018,9,13,18,0,227.0,24.0,3.3,16.6,37.0,144.55,19.91
2018,9,13,18,15,113.5,12.0,3.25,16.25,18.5,54.4,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.0,2.2,12.75,3.5,0.0,0.0
2018,9,14,6,0,50.0,6.0,2.2,13.0,7.0,5.46,0.0
2018,9,14,6,15,25.0,18.5,2.3,13.55,19.0,15.96,4.28
2018,9,14,6,30,0.0,31.0,2.4,14.1,31.0,27.25,17.74
2018,9,14,6,45,3.5,49.5,2.55,14.6,50.5,42.71,31.97
2018,9,14,7,0,7.0,68.0,2.7,15.1,70.0,58.0,45.84
2018,9,14,7,15,7.5,83.0,2.65,15.5,85.5,70.56,57.09
2018,9,14,7,30,8.0,98.0,2.6,15.9,101.0,83.03,68.01
2018,9,14,7,45,13.0,122.0,2.55,16.3,127.0,102.68,80.92
2018,9,14,8,0,18.0,146.0,2.5,16.7,153.0,124.3,97.98
2018,9,14,8,15,30.0,168.5,2.45,17.15,182.5,143.49,112.63
2018,9,14,8,30,42.0,191.0,2.4,17.6,212.0,168.26,131.89
2018,9,14,8,45,102.0,219.5,2.3,18.05,277.0,213.32,166.0
2018,9,14,9,0,162.0,248.0,2.2,18.5,342.0,265.76,206.33
2018,9,14,9,15,225.5,260.0,2.15,19.0,401.0,315.7,244.86
2018,9,14,9,30,289.0,272.0,2.1,19.5,460.0,373.93,289.73
2018,9,14,9,45,363.5,268.5,2.05,19.95,518.0,431.48,333.84
2018,9,14,10,0,438.0,265.0,2.0,20.4,576.0,500.0,385.48
2018,9,14,10,15,416.5,284.0,1.95,20.85,589.0,532.0,408.39
2018,9,14,10,30,395.0,303.0,1.9,21.3,602.0,555.54,424.71
2018,9,14,10,45,381.0,318.5,1.9,21.7,613.5,583.38,444.01
2018,9,14,11,0,367.0,334.0,1.9,22.1,625.0,609.21,461.4
2018,9,14,11,15,359.0,344.5,1.95,22.35,633.0,633.09,477.84
2018,9,14,11,30,351.0,355.0,2.0,22.6,641.0,655.36,492.96
2018,9,14,11,45,355.5,357.0,2.05,22.85,648.0,678.49,508.98
2018,9,14,12,0,360.0,359.0,2.1,23.1,655.0,700.49,524.12
2018,9,14,12,15,487.5,299.5,2.25,23.2,699.0,786.94,587.9
2018,9,14,12,30,615.0,240.0,2.4,23.3,743.0,868.06,646.86
2018,9,14,12,45,673.0,211.5,2.5,23.35,755.5,910.63,676.64
2018,9,14,13,0,731.0,183.0,2.6,23.4,768.0,950.27,703.77
2018,9,14,13,15,816.0,142.0,2.7,23.35,781.0,993.38,733.48
2018,9,14,13,30,901.0,101.0,2.8,23.3,794.0,1028.27,757.79
2018,9,14,13,45,888.0,102.0,2.9,23.25,766.0,1018.84,753.28
2018,9,14,14,0,875.0,103.0,3.0,23.2,738.0,1005.66,746.81
2018,9,14,14,15,886.5,92.5,3.1,23.05,711.0,999.79,745.57
2018,9,14,14,30,898.0,82.0,3.2,22.9,684.0,989.5,741.41
2018,9,14,14,45,860.0,88.0,3.25,22.7,637.0,947.16,715.42
2018,9,14,15,0,822.0,94.0,3.3,22.5,590.0,912.39,694.56
2018,9,14,15,15,794.5,92.0,3.3,22.5,542.0,865.91,664.38
2018,9,14,15,30,767.0,90.0,3.3,22.5,494.0,817.58,632.56
2018,9,14,15,45,680.0,98.5,3.45,21.9,432.0,733.94,576.69
2018,9,14,16,0,593.0,107.0,3.6,21.3,370.0,648.87,517.8
2018,9,14,16,15,490.5,110.5,3.65,20.85,310.0,541.64,438.42
2018,9,14,16,30,388.0,114.0,3.7,20.4,250.0,450.1,367.07
2018,9,14,16,45,328.0,101.0,3.7,19.95,203.0,375.6,307.87
2018,9,14,17,0,268.0,88.0,3.7,19.5,156.0,292.25,239.8
2018,9,14,17,15,219.5,71.5,3.7,18.9,118.5,231.36,188.24
2018,9,14,17,30,171.0,55.0,3.7,18.3,81.0,175.19,139.19
2018,9,14,17,45,106.0,37.5,3.7,17.75,51.5,114.39,83.79
2018,9,14,18,0,41.0,20.0,3.7,17.2,22.0,44.8,0.0
2018,9,14,18,15,20.5,10.0,3.65,16.9,11.0,16.91,0.0
2018,9,14,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,5,45,73.0,8.0,3.6,13.85,9.5,0.0,0.0
2018,9,15,6,0,146.0,16.0,3.7,14.0,19.0,14.55,0.0
2018,9,15,6,15,282.0,26.5,3.85,14.35,53.0,22.3,7.04
2018,9,15,6,30,418.0,37.0,4.0,14.7,87.0,30.14,20.05
2018,9,15,6,45,504.5,43.5,4.15,15.05,134.0,34.14,24.35
2018,9,15,7,0,591.0,50.0,4.3,15.4,181.0,38.19,28.26
2018,9,15,7,15,646.0,55.0,4.3,15.8,232.5,44.65,34.12
2018,9,15,7,30,701.0,60.0,4.3,16.2,284.0,47.58,36.69
2018,9,15,7,45,737.0,64.0,4.3,16.55,335.5,68.0,39.27
2018,9,15,8,0,773.0,68.0,4.3,16.9,387.0,125.17,68.16
2018,9,15,8,15,799.0,71.0,4.3,17.25,436.5,184.3,112.68
2018,9,15,8,30,825.0,74.0,4.3,17.6,486.0,246.24,165.83
2018,9,15,8,45,844.5,76.5,4.3,17.95,532.0,312.15,224.52
2018,9,15,9,0,864.0,79.0,4.3,18.3,578.0,375.13,280.72
2018,9,15,9,15,877.5,80.5,4.3,18.65,618.5,435.83,334.11
2018,9,15,9,30,891.0,82.0,4.3,19.0,659.0,496.58,385.91
2018,9,15,9,45,901.0,84.0,4.3,19.3,694.0,555.73,434.86
2018,9,15,10,0,911.0,86.0,4.3,19.6,729.0,614.0,481.53
2018,9,15,10,15,919.5,86.5,4.3,19.85,757.5,668.75,524.24
2018,9,15,10,30,928.0,87.0,4.3,20.1,786.0,721.9,564.62
2018,9,15,10,45,934.0,87.5,4.3,20.3,807.5,771.38,599.83
2018,9,15,11,0,940.0,88.0,4.3,20.5,829.0,818.55,632.29
2018,9,15,11,15,943.5,87.5,4.35,20.6,842.0,860.13,660.95
2018,9,15,11,30,947.0,87.0,4.4,20.7,855.0,898.74,687.37
2018,9,15,11,45,949.0,87.0,4.45,20.8,860.5,933.41,711.09
2018,9,15,12,0,951.0,87.0,4.5,20.9,866.0,964.68,732.45
2018,9,15,12,15,951.0,87.0,4.55,20.95,864.0,990.54,750.28
2018,9,15,12,30,951.0,87.0,4.6,21.0,862.0,1012.65,765.67
2018,9,15,12,45,950.5,86.0,4.65,21.0,852.0,1029.3,777.63
2018,9,15,13,0,950.0,85.0,4.7,21.0,842.0,1041.98,787.08
2018,9,15,13,15,946.0,84.0,4.75,20.95,823.0,1047.14,791.77
2018,9,15,13,30,942.0,83.0,4.8,20.9,804.0,1048.21,793.91
2018,9,15,13,45,936.0,82.0,4.8,20.85,778.0,1043.21,791.63
2018,9,15,14,0,930.0,81.0,4.8,20.8,752.0,1034.2,786.83
2018,9,15,14,15,921.5,80.0,4.85,20.7,719.0,1018.8,778.38
2018,9,15,14,30,913.0,79.0,4.9,20.6,686.0,999.66,767.45
2018,9,15,14,45,903.0,76.0,4.9,20.45,647.0,972.99,751.06
2018,9,15,15,0,893.0,73.0,4.9,20.3,608.0,942.92,732.27
2018,9,15,15,15,877.0,71.0,4.9,20.3,563.5,905.39,707.64
2018,9,15,15,30,861.0,69.0,4.9,20.3,519.0,865.25,680.93
2018,9,15,15,45,839.5,66.5,4.95,19.85,470.5,817.42,649.66
2018,9,15,16,0,818.0,64.0,5.0,19.4,422.0,767.98,616.46
2018,9,15,16,15,788.0,61.0,5.0,19.0,371.0,717.21,580.95
2018,9,15,16,30,758.0,58.0,5.0,18.6,320.0,658.39,538.08
2018,9,15,16,45,713.5,53.5,5.0,18.2,268.0,587.58,484.2
2018,9,15,17,0,669.0,49.0,5.0,17.8,216.0,518.67,428.53
2018,9,15,17,15,595.0,43.5,4.85,17.3,166.0,433.13,355.63
2018,9,15,17,30,521.0,38.0,4.7,16.8,116.0,358.99,288.81
2018,9,15,17,45,376.5,30.0,4.55,16.25,74.5,249.74,185.49
2018,9,15,18,0,232.0,22.0,4.4,15.7,33.0,139.99,0.0
2018,9,15,18,15,116.0,11.0,4.25,15.4,16.5,54.03,0.0
2018,9,15,18,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.35,12.7,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.4,13.0,19.0,14.55,0.0
2018,9,16,6,15,307.0,25.0,2.5,13.6,53.0,21.0,5.06
2018,9,16,6,30,450.0,34.0,2.6,14.2,87.0,27.57,17.84
2018,9,16,6,45,537.5,40.5,2.75,14.8,135.0,31.76,22.27
2018,9,16,7,0,625.0,47.0,2.9,15.4,183.0,39.23,29.18
2018,9,16,7,15,678.5,51.0,2.85,15.9,234.5,41.44,31.26
2018,9,16,7,30,732.0,55.0,2.8,16.4,286.0,43.7,33.24
2018,9,16,7,45,768.0,58.0,2.8,16.85,338.0,64.43,35.53
2018,9,16,8,0,804.0,61.0,2.8,17.3,390.0,122.74,64.69
2018,9,16,8,15,828.5,63.5,2.75,17.8,439.5,187.93,113.93
2018,9,16,8,30,853.0,66.0,2.7,18.3,489.0,250.4,167.18
2018,9,16,8,45,871.0,68.0,2.65,18.75,535.0,312.77,222.61
2018,9,16,9,0,889.0,70.0,2.6,19.2,581.0,376.26,278.59
2018,9,16,9,15,902.5,71.0,2.5,19.6,621.5,437.84,331.72
2018,9,16,9,30,916.0,72.0,2.4,20.0,662.0,499.41,382.93
2018,9,16,9,45,925.5,73.5,2.35,20.45,697.0,559.07,430.78
2018,9,16,10,0,935.0,75.0,2.3,20.9,732.0,617.73,476.03
2018,9,16,10,15,942.0,76.0,2.25,21.2,760.5,673.07,517.48
2018,9,16,10,30,949.0,77.0,2.2,21.5,789.0,726.6,556.23
2018,9,16,10,45,954.0,77.5,2.2,21.8,810.0,776.14,589.39
2018,9,16,11,0,959.0,78.0,2.2,22.1,831.0,823.2,620.08
2018,9,16,11,15,962.0,78.0,2.25,22.35,844.0,865.44,647.67
2018,9,16,11,30,965.0,78.0,2.3,22.6,857.0,904.61,673.02
2018,9,16,11,45,966.0,78.5,2.3,22.8,862.5,939.32,694.94
2018,9,16,12,0,967.0,79.0,2.3,23.0,868.0,970.52,714.47
2018,9,16,12,15,965.5,79.5,2.4,23.1,864.5,995.73,731.41
2018,9,16,12,30,964.0,80.0,2.5,23.2,861.0,1017.07,745.96
2018,9,16,12,45,959.5,80.5,2.6,23.3,849.5,1031.54,756.21
2018,9,16,13,0,955.0,81.0,2.7,23.4,838.0,1041.92,764.0
2018,9,16,13,15,950.5,80.5,2.8,23.35,819.0,1047.06,769.02
2018,9,16,13,30,946.0,80.0,2.9,23.3,800.0,1048.09,771.56
2018,9,16,13,45,940.0,79.5,3.0,23.25,774.0,1043.55,770.64
2018,9,16,14,0,934.0,79.0,3.1,23.2,748.0,1035.0,767.26
2018,9,16,14,15,925.0,77.5,3.2,23.0,714.5,1018.35,759.07
2018,9,16,14,30,916.0,76.0,3.3,22.8,681.0,997.93,748.45
2018,9,16,14,45,904.0,74.0,3.45,22.65,641.5,970.41,733.2
2018,9,16,15,0,892.0,72.0,3.6,22.5,602.0,939.58,715.53
2018,9,16,15,15,875.0,70.5,3.6,22.5,557.5,901.72,691.43
2018,9,16,15,30,858.0,69.0,3.6,22.5,513.0,861.34,665.34
2018,9,16,15,45,835.5,66.5,3.75,21.85,464.5,812.71,635.31
2018,9,16,16,0,813.0,64.0,3.9,21.2,416.0,770.31,608.91
2018,9,16,16,15,781.5,60.5,3.9,20.7,364.5,710.12,567.38
2018,9,16,16,30,750.0,57.0,3.9,20.2,313.0,649.8,524.41
2018,9,16,16,45,703.0,53.0,3.9,19.7,261.0,578.3,471.01
2018,9,16,17,0,656.0,49.0,3.9,19.2,209.0,508.9,415.73
2018,9,16,17,15,579.0,43.5,3.8,18.65,159.5,422.26,343.0
2018,9,16,17,30,502.0,38.0,3.7,18.1,110.0,347.7,276.54
2018,9,16,17,45,359.5,29.5,3.6,17.5,70.0,240.16,172.73
2018,9,16,18,0,217.0,21.0,3.5,16.9,30.0,112.82,0.0
2018,9,16,18,15,108.5,10.5,3.4,16.55,15.0,9.55,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,5,45,52.5,6.0,2.55,13.35,7.0,0.0,0.0
2018,9,17,6,0,105.0,12.0,2.6,13.6,14.0,10.91,0.0
2018,9,17,6,15,247.0,21.0,2.75,14.1,44.5,17.22,1.8
2018,9,17,6,30,389.0,30.0,2.9,14.6,75.0,23.94,14.64
2018,9,17,6,45,313.0,30.5,3.05,15.05,78.5,22.86,14.42
2018,9,17,7,0,237.0,31.0,3.2,15.5,82.0,22.01,13.91
2018,9,17,7,15,118.5,42.5,3.15,15.9,68.0,33.83,24.51
2018,9,17,7,30,0.0,54.0,3.1,16.3,54.0,47.67,36.78
2018,9,17,7,45,0.0,75.5,3.1,16.65,75.5,66.38,50.68
2018,9,17,8,0,0.0,97.0,3.1,17.0,97.0,84.46,65.61
2018,9,17,8,15,0.0,112.0,3.05,17.35,112.0,97.45,76.1
2018,9,17,8,30,0.0,127.0,3.0,17.7,127.0,110.57,86.56
2018,9,17,8,45,5.0,157.5,2.95,18.05,160.5,138.13,108.53
2018,9,17,9,0,10.0,188.0,2.9,18.4,194.0,166.67,131.05
2018,9,17,9,15,20.5,217.0,2.9,18.7,230.0,197.23,154.94
2018,9,17,9,30,31.0,246.0,2.9,19.0,266.0,229.86,180.31
2018,9,17,9,45,34.5,263.5,2.9,19.35,287.0,251.15,196.53
2018,9,17,10,0,38.0,281.0,2.9,19.7,308.0,273.11,213.16
2018,9,17,10,15,66.0,307.5,3.0,19.95,356.0,319.3,248.89
2018,9,17,10,30,94.0,334.0,3.1,20.2,404.0,368.9,286.85
2018,9,17,10,45,125.5,350.0,3.15,20.45,446.5,421.61,326.82
2018,9,17,11,0,157.0,366.0,3.2,20.7,489.0,471.16,364.02
2018,9,17,11,15,322.5,313.0,3.3,20.85,570.5,574.27,444.36
2018,9,17,11,30,488.0,260.0,3.4,21.0,652.0,690.23,532.12
2018,9,17,11,45,654.0,200.0,3.5,21.1,729.0,802.13,615.35
2018,9,17,12,0,820.0,140.0,3.6,21.2,806.0,909.41,689.7
2018,9,17,12,15,881.0,114.5,3.7,21.2,827.5,954.04,720.08
2018,9,17,12,30,942.0,89.0,3.8,21.2,849.0,1005.67,755.57
2018,9,17,12,45,939.5,89.5,3.9,21.2,838.5,1021.75,767.0
2018,9,17,13,0,937.0,90.0,4.0,21.2,828.0,1033.88,776.2
2018,9,17,13,15,933.0,88.5,4.1,21.1,809.0,1038.25,780.68
2018,9,17,13,30,929.0,87.0,4.2,21.0,790.0,1038.56,782.64
2018,9,17,13,45,923.0,86.0,4.25,20.9,764.0,1033.44,780.78
2018,9,17,14,0,917.0,85.0,4.3,20.8,738.0,1024.36,776.43
2018,9,17,14,15,908.5,83.5,4.35,20.6,705.0,1008.35,767.78
2018,9,17,14,30,900.0,82.0,4.4,20.4,672.0,988.63,756.69
2018,9,17,14,45,889.0,79.5,4.45,20.2,633.0,961.73,740.77
2018,9,17,15,0,878.0,77.0,4.5,20.0,594.0,931.54,722.55
2018,9,17,15,15,861.0,75.0,4.5,20.0,550.0,893.4,697.59
2018,9,17,15,30,844.0,73.0,4.5,20.0,506.0,852.79,670.62
2018,9,17,15,45,821.5,69.5,4.55,19.4,457.0,811.54,644.63
2018,9,17,16,0,799.0,66.0,4.6,18.8,408.0,760.12,610.36
2018,9,17,16,15,766.5,63.0,4.6,18.4,357.0,700.31,567.98
2018,9,17,16,30,734.0,60.0,4.6,18.0,306.0,640.45,524.16
2018,9,17,16,45,686.0,55.5,4.55,17.6,254.5,568.26,468.71
2018,9,17,17,0,638.0,51.0,4.5,17.2,203.0,498.25,411.32
2018,9,17,17,15,555.5,44.5,4.35,16.75,153.5,413.22,338.29
2018,9,17,17,30,473.0,38.0,4.2,16.3,104.0,331.03,264.64
2018,9,17,17,45,330.5,29.0,4.1,15.85,65.5,224.78,157.15
2018,9,17,18,0,188.0,20.0,4.0,15.4,27.0,98.97,0.0
2018,9,17,18,15,94.0,10.0,3.9,15.15,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,5,45,9.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,9,18,6,0,18.0,4.0,2.7,13.1,4.0,3.64,0.0
2018,9,18,6,15,50.5,11.5,2.8,13.55,16.0,8.92,0.0
2018,9,18,6,30,83.0,19.0,2.9,14.0,28.0,14.5,6.61
2018,9,18,6,45,60.0,23.5,3.0,14.45,32.0,19.29,11.32
2018,9,18,7,0,37.0,28.0,3.1,14.9,36.0,24.41,16.08
2018,9,18,7,15,18.5,41.5,3.0,15.25,45.5,37.03,27.42
2018,9,18,7,30,0.0,55.0,2.9,15.6,55.0,48.56,37.67
2018,9,18,7,45,0.0,73.5,2.85,15.95,73.5,64.72,49.43
2018,9,18,8,0,0.0,92.0,2.8,16.3,92.0,80.38,62.39
2018,9,18,8,15,0.0,93.5,2.7,16.7,93.5,82.16,63.57
2018,9,18,8,30,0.0,95.0,2.6,17.1,95.0,83.76,64.6
2018,9,18,8,45,3.0,131.5,2.55,17.5,133.0,115.87,90.64
2018,9,18,9,0,6.0,168.0,2.5,17.9,171.0,148.56,116.74
2018,9,18,9,15,21.5,207.5,2.5,18.25,221.0,189.67,149.13
2018,9,18,9,30,37.0,247.0,2.5,18.6,271.0,233.69,183.49
2018,9,18,9,45,53.0,272.5,2.45,18.95,308.5,268.86,210.55
2018,9,18,10,0,69.0,298.0,2.4,19.3,346.0,306.34,239.18
2018,9,18,10,15,170.5,299.0,2.4,19.6,424.0,382.83,298.76
2018,9,18,10,30,272.0,300.0,2.4,19.9,502.0,471.07,366.21
2018,9,18,10,45,516.0,230.5,2.4,20.2,627.0,608.45,471.24
2018,9,18,11,0,760.0,161.0,2.4,20.5,752.0,757.32,580.88
2018,9,18,11,15,841.5,129.0,2.4,20.7,793.5,825.47,626.49
2018,9,18,11,30,923.0,97.0,2.4,20.9,835.0,888.81,668.33
2018,9,18,11,45,924.0,97.0,2.4,21.15,839.5,921.74,689.03
2018,9,18,12,0,925.0,97.0,2.4,21.4,844.0,951.3,707.67
2018,9,18,12,15,924.5,97.0,2.5,21.5,841.0,975.94,724.44
