Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,12,30,924.0,97.0,2.6,21.6,838.0,996.89,738.9
2018,9,18,12,45,922.0,96.5,2.7,21.75,827.5,1012.07,749.56
2018,9,18,13,0,920.0,96.0,2.8,21.9,817.0,1023.35,757.84
2018,9,18,13,15,891.0,105.5,2.95,21.9,790.0,1015.1,754.31
2018,9,18,13,30,862.0,115.0,3.1,21.9,763.0,1002.75,748.29
2018,9,18,13,45,806.0,130.5,3.2,21.9,720.0,977.8,733.44
2018,9,18,14,0,750.0,146.0,3.3,21.9,677.0,944.87,713.21
2018,9,18,14,15,812.5,118.0,3.45,21.75,668.5,963.96,729.21
2018,9,18,14,30,875.0,90.0,3.6,21.6,660.0,972.91,738.06
2018,9,18,14,45,860.5,88.0,3.7,21.45,620.0,943.72,720.64
2018,9,18,15,0,846.0,86.0,3.8,21.3,580.0,911.5,701.24
2018,9,18,15,15,827.0,83.5,3.8,21.3,535.5,880.89,681.82
2018,9,18,15,30,808.0,81.0,3.8,21.3,491.0,838.46,653.8
2018,9,18,15,45,771.0,80.5,4.0,20.65,440.5,781.07,616.95
2018,9,18,16,0,734.0,80.0,4.2,20.0,390.0,723.06,578.4
2018,9,18,16,15,694.5,75.5,4.25,19.5,339.0,662.64,535.82
2018,9,18,16,30,655.0,71.0,4.3,19.0,288.0,598.88,489.15
2018,9,18,16,45,525.5,69.5,4.35,18.45,224.0,477.71,394.05
2018,9,18,17,0,396.0,68.0,4.4,17.9,160.0,361.72,298.71
2018,9,18,17,15,384.5,56.0,4.35,17.3,127.0,323.87,264.76
2018,9,18,17,30,373.0,44.0,4.3,16.7,94.0,281.93,224.32
2018,9,18,17,45,243.5,31.5,4.2,16.1,58.5,183.81,121.45
2018,9,18,18,0,114.0,19.0,4.1,15.5,23.0,66.01,0.0
2018,9,18,18,15,57.0,9.5,4.0,15.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,2.1,12.3,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,2.1,12.5,11.0,9.1,0.0
2018,9,19,6,15,169.0,25.5,2.1,13.1,41.5,20.2,0.0
2018,9,19,6,30,285.0,41.0,2.1,13.7,72.0,32.05,21.32
2018,9,19,6,45,385.0,51.0,2.1,14.25,117.5,41.05,30.37
2018,9,19,7,0,485.0,61.0,2.1,14.8,163.0,47.67,36.66
2018,9,19,7,15,550.0,68.0,1.95,15.3,213.5,51.42,40.18
2018,9,19,7,30,615.0,75.0,1.8,15.8,264.0,55.13,43.46
2018,9,19,7,45,661.0,79.5,1.65,16.3,315.5,74.93,45.97
2018,9,19,8,0,707.0,84.0,1.5,16.8,367.0,129.3,74.01
2018,9,19,8,15,738.0,88.0,1.45,17.35,416.5,186.58,116.68
2018,9,19,8,30,769.0,92.0,1.4,17.9,466.0,250.98,170.41
2018,9,19,8,45,792.5,94.5,1.3,18.5,512.0,311.08,222.36
2018,9,19,9,0,816.0,97.0,1.2,19.1,558.0,373.18,275.29
2018,9,19,9,15,832.0,99.0,1.15,19.75,598.5,433.45,325.45
2018,9,19,9,30,848.0,101.0,1.1,20.4,639.0,494.2,373.98
2018,9,19,9,45,860.5,102.5,1.1,21.05,674.0,552.82,419.25
2018,9,19,10,0,873.0,104.0,1.1,21.7,709.0,610.08,461.76
2018,9,19,10,15,881.5,106.0,1.1,22.35,737.5,664.42,500.57
2018,9,19,10,30,890.0,108.0,1.1,23.0,766.0,717.27,536.96
2018,9,19,10,45,896.0,108.5,1.1,23.7,786.5,765.12,568.01
2018,9,19,11,0,902.0,109.0,1.1,24.4,807.0,810.74,595.66
2018,9,19,11,15,905.0,110.0,1.2,24.85,820.0,851.98,621.95
2018,9,19,11,30,908.0,111.0,1.3,25.3,833.0,890.37,646.25
2018,9,19,11,45,909.5,111.0,1.4,25.8,838.0,923.39,666.87
2018,9,19,12,0,911.0,111.0,1.5,26.3,843.0,953.11,685.38
2018,9,19,12,15,910.0,110.5,1.65,26.45,839.5,976.53,701.56
2018,9,19,12,30,909.0,110.0,1.8,26.6,836.0,996.28,715.54
2018,9,19,12,45,906.0,110.0,1.95,26.75,825.0,1010.88,726.37
2018,9,19,13,0,903.0,110.0,2.1,26.9,814.0,1021.63,734.9
2018,9,19,13,15,898.0,109.0,2.25,26.9,794.5,1025.4,739.57
2018,9,19,13,30,893.0,108.0,2.4,26.9,775.0,1025.26,741.91
2018,9,19,13,45,885.5,106.5,2.55,26.9,748.5,1018.18,739.89
2018,9,19,14,0,878.0,105.0,2.7,26.9,722.0,1007.29,735.51
2018,9,19,14,15,866.5,103.0,2.8,26.75,688.0,988.16,725.77
2018,9,19,14,30,855.0,101.0,2.9,26.6,654.0,975.86,720.59
2018,9,19,14,45,838.5,99.0,3.05,26.4,613.5,944.91,703.46
2018,9,19,15,0,822.0,97.0,3.2,26.2,573.0,910.97,684.17
2018,9,19,15,15,801.0,94.0,3.2,26.2,528.0,868.96,657.53
2018,9,19,15,30,780.0,91.0,3.2,26.2,483.0,824.76,629.06
2018,9,19,15,45,751.5,87.5,3.35,25.65,434.5,771.65,595.84
2018,9,19,16,0,723.0,84.0,3.5,25.1,386.0,722.29,564.26
2018,9,19,16,15,683.0,79.5,3.45,24.45,335.0,657.73,519.72
2018,9,19,16,30,643.0,75.0,3.4,23.8,284.0,593.99,474.25
2018,9,19,16,45,583.5,68.5,3.4,23.15,233.0,515.57,414.82
2018,9,19,17,0,524.0,62.0,3.4,22.5,182.0,440.73,354.83
2018,9,19,17,15,432.5,52.5,3.4,21.55,134.5,347.71,278.07
2018,9,19,17,30,341.0,43.0,3.4,20.6,87.0,262.69,204.33
2018,9,19,17,45,220.5,30.0,3.4,19.7,53.5,168.46,101.06
2018,9,19,18,0,100.0,17.0,3.4,18.8,20.0,57.99,0.0
2018,9,19,18,15,50.0,8.5,3.3,18.4,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,2.0,15.55,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,2.0,15.7,11.0,9.1,0.0
2018,9,20,6,15,205.0,23.5,2.0,16.45,42.0,19.97,0.0
2018,9,20,6,30,340.0,37.0,2.0,17.2,73.0,30.7,19.69
2018,9,20,6,45,439.5,46.0,2.0,17.95,119.5,36.77,26.15
2018,9,20,7,0,539.0,55.0,2.0,18.7,166.0,42.76,31.77
2018,9,20,7,15,601.0,60.5,1.95,19.25,217.0,45.56,34.4
2018,9,20,7,30,663.0,66.0,1.9,19.8,268.0,48.39,36.86
2018,9,20,7,45,704.0,71.0,1.85,20.4,320.0,70.03,40.25
2018,9,20,8,0,745.0,76.0,1.8,21.0,372.0,131.15,72.8
2018,9,20,8,15,774.0,79.0,1.7,21.6,421.5,189.12,115.38
2018,9,20,8,30,803.0,82.0,1.6,22.2,471.0,250.32,166.07
2018,9,20,8,45,824.0,85.0,1.5,22.8,517.0,312.16,219.08
2018,9,20,9,0,845.0,88.0,1.4,23.4,563.0,375.64,272.71
2018,9,20,9,15,861.0,90.0,1.35,24.0,604.5,439.35,325.04
2018,9,20,9,30,877.0,92.0,1.3,24.6,646.0,500.86,373.75
2018,9,20,9,45,890.0,92.5,1.2,25.2,681.0,559.46,418.07
2018,9,20,10,0,903.0,93.0,1.1,25.8,716.0,617.45,459.9
2018,9,20,10,15,911.0,94.5,1.1,26.3,744.5,672.36,498.77
2018,9,20,10,30,919.0,96.0,1.1,26.8,773.0,725.63,535.16
2018,9,20,10,45,924.5,97.0,1.1,27.25,794.0,774.71,566.56
2018,9,20,11,0,930.0,98.0,1.1,27.7,815.0,821.45,594.99
2018,9,20,11,15,933.5,98.0,1.15,28.0,827.5,862.98,620.71
2018,9,20,11,30,937.0,98.0,1.2,28.3,840.0,901.57,644.4
2018,9,20,11,45,938.0,98.5,1.3,28.6,845.0,935.35,665.69
2018,9,20,12,0,939.0,99.0,1.4,28.9,850.0,965.71,684.86
2018,9,20,12,15,939.0,98.5,1.5,29.0,847.0,990.5,701.16
2018,9,20,12,30,939.0,98.0,1.6,29.1,844.0,1011.55,715.28
2018,9,20,12,45,937.5,97.0,1.7,29.2,832.5,1026.76,725.92
2018,9,20,13,0,936.0,96.0,1.8,29.3,821.0,1038.0,734.3
2018,9,20,13,15,931.0,95.0,1.85,29.3,801.5,1041.77,737.84
2018,9,20,13,30,926.0,94.0,1.9,29.3,782.0,1041.49,739.1
2018,9,20,13,45,919.0,92.5,1.95,29.25,755.0,1034.62,736.59
2018,9,20,14,0,912.0,91.0,2.0,29.2,728.0,1023.81,731.81
2018,9,20,14,15,901.5,89.5,2.05,29.1,694.0,1005.71,722.7
2018,9,20,14,30,891.0,88.0,2.1,29.0,660.0,983.99,711.36
2018,9,20,14,45,877.5,86.0,2.15,28.85,620.0,955.34,695.69
2018,9,20,15,0,864.0,84.0,2.2,28.7,580.0,923.57,677.89
2018,9,20,15,15,844.5,81.5,2.2,28.7,534.5,891.88,659.09
2018,9,20,15,30,825.0,79.0,2.2,28.7,489.0,848.42,632.18
2018,9,20,15,45,798.5,76.0,2.2,28.2,440.0,796.29,600.15
2018,9,20,16,0,772.0,73.0,2.2,27.7,391.0,742.9,566.38
2018,9,20,16,15,734.5,69.0,2.15,26.95,339.5,678.82,524.07
2018,9,20,16,30,697.0,65.0,2.1,26.2,288.0,615.12,480.38
2018,9,20,16,45,641.0,59.5,2.05,25.4,236.0,542.66,427.94
2018,9,20,17,0,585.0,54.0,2.0,24.6,184.0,469.12,370.54
2018,9,20,17,15,495.5,46.0,2.0,23.65,136.0,376.61,295.81
2018,9,20,17,30,406.0,38.0,2.0,22.7,88.0,292.03,222.85
2018,9,20,17,45,271.0,27.5,2.0,21.7,54.0,185.32,97.38
2018,9,20,18,0,136.0,17.0,2.0,20.7,20.0,73.0,0.0
2018,9,20,18,15,68.0,8.5,2.0,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.85,18.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.75,15.1,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.7,15.2,10.0,9.1,0.0
2018,9,21,6,15,212.5,22.5,0.7,15.8,40.5,19.12,0.0
2018,9,21,6,30,351.0,35.0,0.7,16.4,71.0,28.95,18.19
2018,9,21,6,45,448.5,43.5,0.75,17.05,117.0,34.67,24.45
2018,9,21,7,0,546.0,52.0,0.8,17.7,163.0,40.33,29.8
2018,9,21,7,15,606.5,58.0,0.8,18.25,214.0,43.66,32.9
2018,9,21,7,30,667.0,64.0,0.8,18.8,265.0,46.96,35.8
2018,9,21,7,45,708.5,68.0,0.85,19.4,316.5,72.6,42.37
2018,9,21,8,0,750.0,72.0,0.9,20.0,368.0,128.61,70.66
2018,9,21,8,15,778.0,76.0,1.0,20.75,417.5,187.58,114.09
2018,9,21,8,30,806.0,80.0,1.1,21.5,467.0,249.65,165.49
2018,9,21,8,45,827.0,82.5,1.2,22.25,513.0,311.21,218.35
2018,9,21,9,0,848.0,85.0,1.3,23.0,559.0,374.37,272.01
2018,9,21,9,15,862.5,87.0,1.35,23.55,599.5,437.6,324.46
2018,9,21,9,30,877.0,89.0,1.4,24.1,640.0,498.42,373.34
2018,9,21,9,45,848.5,104.5,1.5,24.7,661.5,549.09,413.21
2018,9,21,10,0,820.0,120.0,1.6,25.3,683.0,596.11,448.75
2018,9,21,10,15,735.0,159.0,1.65,25.65,678.5,625.28,469.76
2018,9,21,10,30,650.0,198.0,1.7,26.0,674.0,644.78,482.9
2018,9,21,10,45,614.0,212.0,1.8,26.4,671.5,666.72,498.18
2018,9,21,11,0,578.0,226.0,1.9,26.8,669.0,683.75,509.57
2018,9,21,11,15,562.5,232.5,1.95,26.95,669.5,705.58,524.57
2018,9,21,11,30,547.0,239.0,2.0,27.1,670.0,720.41,534.65
2018,9,21,11,45,564.5,239.0,2.1,27.25,686.0,762.71,564.04
2018,9,21,12,0,582.0,239.0,2.2,27.4,702.0,799.88,589.62
2018,9,21,12,15,590.0,236.5,2.25,27.4,704.0,824.17,606.43
2018,9,21,12,30,598.0,234.0,2.3,27.4,706.0,846.15,621.79
2018,9,21,12,45,585.5,233.0,2.35,27.4,690.0,847.24,623.0
2018,9,21,13,0,573.0,232.0,2.4,27.4,674.0,845.15,622.34
2018,9,21,13,15,570.5,227.0,2.45,27.25,657.5,845.84,624.27
2018,9,21,13,30,568.0,222.0,2.5,27.1,641.0,837.16,620.16
2018,9,21,13,45,631.5,193.0,2.55,26.95,643.5,878.88,650.54
2018,9,21,14,0,695.0,164.0,2.6,26.8,646.0,909.3,672.27
2018,9,21,14,15,780.5,128.0,2.6,26.55,645.0,941.31,695.12
2018,9,21,14,30,866.0,92.0,2.6,26.3,644.0,963.4,711.52
2018,9,21,14,45,852.0,90.0,2.6,26.05,604.5,934.68,694.56
2018,9,21,15,0,838.0,88.0,2.6,25.8,565.0,912.46,682.35
2018,9,21,15,15,818.0,85.0,2.6,25.8,520.0,870.89,656.21
2018,9,21,15,30,798.0,82.0,2.6,25.8,475.0,827.05,628.31
2018,9,21,15,45,772.0,78.5,2.55,25.0,427.0,775.54,596.08
2018,9,21,16,0,746.0,75.0,2.5,24.2,379.0,722.81,562.09
2018,9,21,16,15,709.0,70.5,2.45,23.6,328.5,659.48,518.78
2018,9,21,16,30,672.0,66.0,2.4,23.0,278.0,601.29,477.7
2018,9,21,16,45,615.0,60.5,2.35,22.35,227.0,524.95,420.46
2018,9,21,17,0,558.0,55.0,2.3,21.7,176.0,452.01,362.01
2018,9,21,17,15,466.0,46.5,2.25,20.9,129.0,358.86,285.03
2018,9,21,17,30,374.0,38.0,2.2,20.1,82.0,273.9,209.94
2018,9,21,17,45,245.0,26.5,2.1,19.25,49.5,169.04,72.21
2018,9,21,18,0,116.0,15.0,2.0,18.4,17.0,62.48,0.0
2018,9,21,18,15,58.0,7.5,2.05,18.0,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,5,45,16.0,3.0,1.8,12.65,3.0,0.0,0.0
2018,9,22,6,0,32.0,6.0,1.8,12.8,6.0,5.46,0.0
2018,9,22,6,15,130.5,18.0,1.85,13.3,29.5,14.21,0.0
2018,9,22,6,30,229.0,30.0,1.9,13.8,53.0,23.39,13.61
2018,9,22,6,45,193.0,32.0,2.0,14.3,59.5,24.35,15.67
2018,9,22,7,0,157.0,34.0,2.1,14.8,66.0,25.22,16.76
2018,9,22,7,15,78.5,47.0,2.0,15.3,63.0,39.84,29.89
2018,9,22,7,30,0.0,60.0,1.9,15.8,60.0,53.01,41.59
2018,9,22,7,45,0.0,74.0,1.8,16.3,74.0,65.0,49.61
2018,9,22,8,0,0.0,88.0,1.7,16.8,88.0,77.01,59.46
2018,9,22,8,15,5.5,112.0,1.7,17.4,114.5,98.22,76.51
2018,9,22,8,30,11.0,136.0,1.7,18.0,141.0,120.38,94.08
2018,9,22,8,45,36.0,171.0,1.65,18.55,190.5,156.94,122.57
2018,9,22,9,0,61.0,206.0,1.6,19.1,240.0,198.71,155.08
2018,9,22,9,15,153.5,222.5,1.65,19.6,316.5,257.62,200.28
2018,9,22,9,30,246.0,239.0,1.7,20.1,393.0,329.13,255.44
2018,9,22,9,45,457.5,203.5,1.8,20.65,509.0,430.85,333.66
2018,9,22,10,0,669.0,168.0,1.9,21.2,625.0,553.46,426.32
2018,9,22,10,15,755.5,146.0,1.95,21.6,681.5,626.16,480.38
2018,9,22,10,30,842.0,124.0,2.0,22.0,738.0,703.77,537.12
2018,9,22,10,45,796.5,147.0,2.1,22.4,740.5,735.04,558.59
2018,9,22,11,0,751.0,170.0,2.2,22.8,743.0,763.01,577.4
2018,9,22,11,15,750.0,173.5,2.3,23.05,753.5,799.84,603.07
2018,9,22,11,30,749.0,177.0,2.4,23.3,764.0,834.02,625.95
2018,9,22,11,45,699.0,199.5,2.5,23.6,750.0,841.91,630.82
2018,9,22,12,0,649.0,222.0,2.6,23.9,736.0,843.95,631.43
2018,9,22,12,15,676.5,209.5,2.7,23.95,743.0,877.59,655.48
2018,9,22,12,30,704.0,197.0,2.8,24.0,750.0,909.06,677.19
2018,9,22,12,45,738.0,179.0,2.9,24.1,751.0,938.27,697.31
2018,9,22,13,0,772.0,161.0,3.0,24.2,752.0,957.46,710.84
2018,9,22,13,15,694.5,184.0,3.05,24.15,706.0,922.88,688.65
2018,9,22,13,30,617.0,207.0,3.1,24.1,660.0,876.39,658.64
2018,9,22,13,45,699.0,171.0,3.15,24.1,666.5,921.29,690.78
2018,9,22,14,0,781.0,135.0,3.2,24.1,673.0,953.73,713.75
2018,9,22,14,15,834.5,110.0,3.2,24.05,659.5,972.63,727.62
2018,9,22,14,30,888.0,85.0,3.2,24.0,646.0,975.11,730.74
2018,9,22,14,45,875.5,82.5,3.2,23.9,606.5,946.67,713.45
2018,9,22,15,0,863.0,80.0,3.2,23.8,567.0,915.08,694.17
2018,9,22,15,15,843.5,78.0,3.2,23.8,522.0,883.84,674.75
2018,9,22,15,30,824.0,76.0,3.2,23.8,477.0,840.98,646.97
2018,9,22,15,45,798.5,72.0,3.2,23.4,428.0,788.41,612.85
2018,9,22,16,0,773.0,68.0,3.2,23.0,379.0,734.57,576.93
2018,9,22,16,15,734.0,64.5,3.2,22.5,327.5,670.03,532.13
2018,9,22,16,30,695.0,61.0,3.2,22.0,276.0,606.03,486.03
2018,9,22,16,45,635.0,56.0,3.2,21.55,224.5,531.54,429.33
2018,9,22,17,0,575.0,51.0,3.2,21.1,173.0,456.71,368.19
2018,9,22,17,15,478.0,43.5,3.2,20.35,126.0,361.41,288.35
2018,9,22,17,30,381.0,36.0,3.2,19.6,79.0,274.77,209.93
2018,9,22,17,45,232.0,23.5,3.15,18.85,45.5,158.04,43.66
2018,9,22,18,0,83.0,11.0,3.1,18.1,12.0,44.77,0.0
2018,9,22,18,15,41.5,5.5,3.15,17.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.7,13.45,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.7,13.5,9.0,8.19,0.0
2018,9,23,6,15,182.0,22.0,2.85,13.95,37.0,17.51,0.0
2018,9,23,6,30,306.0,35.0,3.0,14.4,65.0,29.18,18.04
2018,9,23,6,45,335.0,41.5,3.1,14.85,92.5,32.82,22.94
2018,9,23,7,0,364.0,48.0,3.2,15.3,120.0,36.5,26.64
2018,9,23,7,15,305.5,69.5,3.15,15.8,142.0,51.19,39.84
2018,9,23,7,30,247.0,91.0,3.1,16.3,164.0,69.28,55.84
2018,9,23,7,45,375.0,100.0,3.1,16.8,234.0,82.83,57.44
2018,9,23,8,0,503.0,109.0,3.1,17.3,304.0,130.56,83.31
2018,9,23,8,15,625.5,100.0,3.0,17.8,375.0,179.99,116.56
2018,9,23,8,30,748.0,91.0,2.9,18.3,446.0,246.98,168.97
2018,9,23,8,45,789.0,89.5,2.85,18.8,496.0,307.22,221.31
2018,9,23,9,0,830.0,88.0,2.8,19.3,546.0,371.5,276.88
2018,9,23,9,15,847.0,89.0,2.8,19.85,586.5,431.89,328.73
2018,9,23,9,30,864.0,90.0,2.8,20.4,627.0,493.74,379.99
2018,9,23,9,45,877.5,91.0,2.75,20.9,662.0,552.2,426.88
2018,9,23,10,0,891.0,92.0,2.7,21.4,697.0,610.13,471.66
2018,9,23,10,15,899.5,92.5,2.75,21.75,724.5,663.61,512.35
2018,9,23,10,30,908.0,93.0,2.8,22.1,752.0,715.5,550.73
2018,9,23,10,45,915.0,93.5,2.8,22.45,773.0,764.45,584.52
2018,9,23,11,0,922.0,94.0,2.8,22.8,794.0,811.18,615.38
2018,9,23,11,15,925.5,94.5,2.9,22.95,807.0,852.63,643.4
2018,9,23,11,30,929.0,95.0,3.0,23.1,820.0,891.17,669.33
2018,9,23,11,45,931.5,95.5,3.1,23.3,825.5,925.74,692.36
2018,9,23,12,0,934.0,96.0,3.2,23.5,831.0,956.98,713.17
2018,9,23,12,15,935.5,94.0,3.35,23.45,827.5,981.11,730.33
2018,9,23,12,30,937.0,92.0,3.5,23.4,824.0,1001.52,745.19
2018,9,23,12,45,937.5,90.0,3.6,23.35,813.0,1017.13,756.66
2018,9,23,13,0,938.0,88.0,3.7,23.3,802.0,1028.8,765.7
2018,9,23,13,15,933.0,87.0,3.8,23.15,782.5,1032.2,769.72
2018,9,23,13,30,928.0,86.0,3.9,23.0,763.0,1031.54,771.26
2018,9,23,13,45,920.5,85.5,3.95,22.85,736.0,1024.98,768.68
2018,9,23,14,0,913.0,85.0,4.0,22.7,709.0,1014.52,763.67
2018,9,23,14,15,902.5,83.5,3.95,22.5,675.0,996.1,752.89
2018,9,23,14,30,892.0,82.0,3.9,22.3,641.0,974.07,739.79
2018,9,23,14,45,878.5,80.0,3.85,22.1,601.5,945.14,721.97
2018,9,23,15,0,865.0,78.0,3.8,21.9,562.0,913.09,701.97
2018,9,23,15,15,846.0,75.5,3.8,21.9,517.0,872.56,675.59
2018,9,23,15,30,827.0,73.0,3.8,21.9,472.0,838.31,653.42
2018,9,23,15,45,800.0,70.0,3.65,21.45,423.0,785.66,617.94
2018,9,23,16,0,773.0,67.0,3.5,21.0,374.0,731.84,580.89
2018,9,23,16,15,734.0,63.5,3.4,20.55,323.0,667.33,534.98
2018,9,23,16,30,695.0,60.0,3.3,20.1,272.0,603.38,487.87
2018,9,23,16,45,635.0,55.0,3.2,19.65,220.5,529.01,430.29
2018,9,23,17,0,575.0,50.0,3.1,19.2,169.0,454.31,368.37
2018,9,23,17,15,475.0,42.5,3.0,18.5,122.0,357.5,286.35
2018,9,23,17,30,375.0,35.0,2.9,17.8,75.0,269.64,204.91
2018,9,23,17,45,227.0,22.5,2.75,17.15,43.0,152.11,7.95
2018,9,23,18,0,79.0,10.0,2.6,16.5,11.0,42.03,0.0
2018,9,23,18,15,39.5,5.0,2.55,16.15,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,36.5,4.5,0.3,13.2,4.5,0.0,0.0
2018,9,24,6,0,73.0,9.0,0.3,13.3,9.0,8.19,0.0
2018,9,24,6,15,218.5,21.5,0.35,13.8,38.5,18.56,0.0
2018,9,24,6,30,364.0,34.0,0.4,14.3,68.0,28.47,17.27
2018,9,24,6,45,415.5,43.0,0.45,14.8,105.5,34.53,24.46
2018,9,24,7,0,467.0,52.0,0.5,15.3,143.0,40.42,30.15
2018,9,24,7,15,426.5,72.5,0.5,15.85,174.5,54.01,42.36
2018,9,24,7,30,386.0,93.0,0.5,16.4,206.0,67.51,54.25
2018,9,24,7,45,455.0,100.0,0.55,16.95,257.5,85.61,58.09
2018,9,24,8,0,524.0,107.0,0.6,17.5,309.0,132.49,83.61
2018,9,24,8,15,638.5,99.0,0.6,18.4,377.5,181.64,116.19
2018,9,24,8,30,753.0,91.0,0.6,19.3,446.0,248.46,167.45
2018,9,24,8,45,818.0,83.5,0.65,20.15,503.5,310.57,218.9
2018,9,24,9,0,883.0,76.0,0.7,21.0,561.0,382.04,277.55
2018,9,24,9,15,897.0,77.5,0.7,21.9,601.5,443.91,328.19
2018,9,24,9,30,911.0,79.0,0.7,22.8,642.0,505.79,376.74
2018,9,24,9,45,920.0,81.5,0.65,23.65,676.5,565.73,421.34
2018,9,24,10,0,929.0,84.0,0.6,24.5,711.0,624.59,463.0
2018,9,24,10,15,937.0,85.0,0.6,25.15,739.5,680.03,501.4
2018,9,24,10,30,945.0,86.0,0.6,25.8,768.0,733.73,537.19
2018,9,24,10,45,950.0,86.5,0.55,26.4,788.0,782.75,566.45
2018,9,24,11,0,955.0,87.0,0.5,27.0,808.0,829.28,592.84
2018,9,24,11,15,956.5,87.5,0.6,27.3,819.5,870.25,618.67
2018,9,24,11,30,958.0,88.0,0.7,27.6,831.0,908.04,642.48
2018,9,24,11,45,958.5,88.5,0.75,27.9,835.5,941.61,662.69
2018,9,24,12,0,959.0,89.0,0.8,28.2,840.0,971.64,680.73
2018,9,24,12,15,957.5,89.0,0.95,28.25,836.0,995.58,697.76
2018,9,24,12,30,956.0,89.0,1.1,28.3,832.0,1015.64,712.56
2018,9,24,12,45,952.0,89.0,1.2,28.4,819.5,1029.34,722.53
2018,9,24,13,0,948.0,89.0,1.3,28.5,807.0,1038.96,730.22
2018,9,24,13,15,943.0,88.5,1.4,28.35,787.0,1042.95,735.35
2018,9,24,13,30,938.0,88.0,1.5,28.2,767.0,1042.86,738.16
2018,9,24,13,45,899.0,97.5,1.65,28.1,729.0,1016.77,725.54
2018,9,24,14,0,860.0,107.0,1.8,28.0,691.0,997.7,717.35
2018,9,24,14,15,880.5,94.5,1.9,27.75,667.0,986.67,713.83
2018,9,24,14,30,901.0,82.0,2.0,27.5,643.0,981.52,714.04
2018,9,24,14,45,886.0,80.5,2.05,27.25,602.5,951.57,697.59
2018,9,24,15,0,871.0,79.0,2.1,27.0,562.0,918.57,679.18
2018,9,24,15,15,851.0,77.0,2.1,27.0,516.5,886.56,660.06
2018,9,24,15,30,831.0,75.0,2.1,27.0,471.0,842.97,632.84
2018,9,24,15,45,803.0,72.0,2.25,26.2,421.5,789.31,601.3
2018,9,24,16,0,775.0,69.0,2.4,25.4,372.0,734.51,567.59
2018,9,24,16,15,734.5,64.5,2.4,24.6,320.0,667.49,522.54
2018,9,24,16,30,694.0,60.0,2.4,23.8,268.0,601.17,476.03
2018,9,24,16,45,632.5,55.0,2.45,22.95,216.5,526.1,420.25
2018,9,24,17,0,571.0,50.0,2.5,22.1,165.0,450.64,359.7
2018,9,24,17,15,470.0,42.5,2.55,21.2,118.5,353.58,278.98
2018,9,24,17,30,369.0,35.0,2.6,20.3,72.0,265.27,196.48
2018,9,24,17,45,223.5,22.5,2.6,19.35,41.0,147.37,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.4,10.0,41.46,0.0
2018,9,24,18,15,39.0,5.0,2.5,17.95,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,5,45,34.5,4.0,1.1,12.95,4.0,0.0,0.0
2018,9,25,6,0,69.0,8.0,1.0,13.1,8.0,7.28,0.0
2018,9,25,6,15,173.5,17.0,0.95,13.65,30.0,15.46,0.0
2018,9,25,6,30,278.0,26.0,0.9,14.2,52.0,20.91,10.93
2018,9,25,6,45,198.5,27.0,0.85,14.8,51.5,20.22,11.97
2018,9,25,7,0,119.0,28.0,0.8,15.4,51.0,20.76,12.76
2018,9,25,7,15,59.5,43.0,0.75,16.0,54.5,36.6,26.96
2018,9,25,7,30,0.0,58.0,0.7,16.6,58.0,51.23,39.91
2018,9,25,7,45,0.5,83.5,0.65,17.2,83.5,72.47,55.7
2018,9,25,8,0,1.0,109.0,0.6,17.8,109.0,93.83,73.1
2018,9,25,8,15,10.0,134.0,0.6,18.5,138.5,116.57,90.87
2018,9,25,8,30,19.0,159.0,0.6,19.2,168.0,140.83,109.6
2018,9,25,8,45,161.5,180.5,0.65,19.9,268.0,200.46,152.45
2018,9,25,9,0,304.0,202.0,0.7,20.6,368.0,281.09,212.77
2018,9,25,9,15,560.5,154.0,0.75,21.2,488.0,371.45,279.89
2018,9,25,9,30,817.0,106.0,0.8,21.8,608.0,486.26,365.79
2018,9,25,9,45,864.0,95.5,0.85,22.45,652.5,549.62,413.79
2018,9,25,10,0,911.0,85.0,0.9,23.1,697.0,615.21,462.32
2018,9,25,10,15,919.0,86.5,1.0,23.6,725.0,670.17,502.41
2018,9,25,10,30,927.0,88.0,1.1,24.1,753.0,723.45,540.25
2018,9,25,10,45,932.0,88.5,1.15,24.6,773.0,771.62,571.69
2018,9,25,11,0,937.0,89.0,1.2,25.1,793.0,817.33,600.41
2018,9,25,11,15,854.0,126.0,1.3,25.5,775.5,832.65,609.82
2018,9,25,11,30,771.0,163.0,1.4,25.9,758.0,833.88,610.37
2018,9,25,11,45,719.5,186.5,1.45,26.25,744.0,846.53,618.2
2018,9,25,12,0,668.0,210.0,1.5,26.6,730.0,848.94,619.22
2018,9,25,12,15,670.5,208.0,1.6,26.75,728.0,870.04,633.88
2018,9,25,12,30,673.0,206.0,1.7,26.9,726.0,888.31,646.48
2018,9,25,12,45,667.5,205.0,1.8,27.0,714.0,896.93,653.07
2018,9,25,13,0,662.0,204.0,1.9,27.1,702.0,902.31,657.76
2018,9,25,13,15,661.5,197.5,2.0,27.05,684.5,903.52,660.26
2018,9,25,13,30,661.0,191.0,2.1,27.0,667.0,901.47,660.78
2018,9,25,13,45,703.5,168.0,2.15,26.95,657.5,920.43,674.77
2018,9,25,14,0,746.0,145.0,2.2,26.9,648.0,934.77,685.7
2018,9,25,14,15,814.5,115.0,2.25,26.7,639.0,955.77,701.62
2018,9,25,14,30,883.0,85.0,2.3,26.5,630.0,966.52,710.97
2018,9,25,14,45,868.0,83.0,2.35,26.3,590.0,936.25,693.6
2018,9,25,15,0,853.0,81.0,2.4,26.1,550.0,902.98,674.44
2018,9,25,15,15,832.5,79.0,2.4,26.1,505.0,870.99,654.96
2018,9,25,15,30,812.0,77.0,2.4,26.1,460.0,827.44,627.28
2018,9,25,15,45,783.5,73.0,2.45,25.35,410.5,772.67,593.4
2018,9,25,16,0,755.0,69.0,2.5,24.6,361.0,716.89,557.63
2018,9,25,16,15,714.0,65.0,2.5,23.85,310.0,650.91,512.63
2018,9,25,16,30,673.0,61.0,2.5,23.1,259.0,585.67,466.23
2018,9,25,16,45,610.5,55.0,2.5,22.4,208.0,510.01,408.73
2018,9,25,17,0,548.0,49.0,2.5,21.7,157.0,433.8,346.79
2018,9,25,17,15,446.0,41.0,2.5,20.85,111.5,337.03,265.66
2018,9,25,17,30,344.0,33.0,2.5,20.0,66.0,249.51,181.23
2018,9,25,17,45,207.0,21.0,2.45,19.1,37.5,135.98,0.0
2018,9,25,18,0,70.0,9.0,2.4,18.2,9.0,37.1,0.0
2018,9,25,18,15,35.0,4.5,2.35,17.8,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.0,1.45,13.2,3.5,0.0,0.0
2018,9,26,6,0,60.0,8.0,1.4,13.3,7.0,0.0,0.0
2018,9,26,6,15,121.0,17.5,1.4,13.9,25.0,15.92,0.0
2018,9,26,6,30,182.0,27.0,1.4,14.5,43.0,21.08,10.72
2018,9,26,6,45,116.0,42.5,1.4,15.05,55.0,33.91,23.75
2018,9,26,7,0,50.0,58.0,1.4,15.6,67.0,47.25,36.0
2018,9,26,7,15,38.5,79.5,1.3,16.15,88.0,65.34,52.2
2018,9,26,7,30,27.0,101.0,1.2,16.7,109.0,81.45,66.36
2018,9,26,7,45,28.5,119.5,1.15,17.25,129.0,97.18,75.71
2018,9,26,8,0,30.0,138.0,1.1,17.8,149.0,115.9,90.15
2018,9,26,8,15,55.0,162.0,1.0,18.45,186.0,142.94,110.49
2018,9,26,8,30,80.0,186.0,0.9,19.1,223.0,173.72,133.87
2018,9,26,8,45,150.0,207.0,0.85,19.8,285.0,218.25,166.92
2018,9,26,9,0,220.0,228.0,0.8,20.5,347.0,273.08,208.33
2018,9,26,9,15,249.0,240.5,0.7,21.2,385.0,313.94,239.35
2018,9,26,9,30,278.0,253.0,0.6,21.9,423.0,357.67,271.92
2018,9,26,9,45,306.0,264.5,0.5,22.6,461.0,403.0,304.77
2018,9,26,10,0,334.0,276.0,0.4,23.3,499.0,450.96,338.46
2018,9,26,10,15,455.0,247.0,0.4,24.0,564.0,528.75,394.1
2018,9,26,10,30,576.0,218.0,0.4,24.7,629.0,611.29,451.43
2018,9,26,10,45,610.5,214.0,0.4,25.4,660.5,667.37,488.06
2018,9,26,11,0,645.0,210.0,0.4,26.1,692.0,721.22,522.58
2018,9,26,11,15,610.5,228.5,0.45,26.7,690.5,741.48,534.26
2018,9,26,11,30,576.0,247.0,0.5,27.3,689.0,753.73,541.01
2018,9,26,11,45,653.0,214.5,0.55,27.95,718.0,816.59,582.44
2018,9,26,12,0,730.0,182.0,0.6,28.6,747.0,875.89,618.93
2018,9,26,12,15,706.5,192.0,0.65,29.1,737.0,886.61,624.51
2018,9,26,12,30,683.0,202.0,0.7,29.6,727.0,893.33,628.39
2018,9,26,12,45,623.5,222.5,0.7,30.05,696.0,872.18,614.0
2018,9,26,13,0,564.0,243.0,0.7,30.5,665.0,841.45,593.27
2018,9,26,13,15,534.0,245.0,0.85,30.55,636.0,822.16,583.85
2018,9,26,13,30,504.0,247.0,1.0,30.6,607.0,799.98,572.08
2018,9,26,13,45,411.5,262.5,1.1,30.65,549.5,728.23,525.53
2018,9,26,14,0,319.0,278.0,1.2,30.7,492.0,637.86,465.77
2018,9,26,14,15,431.5,231.0,1.4,30.35,504.5,712.27,522.97
2018,9,26,14,30,544.0,184.0,1.6,30.0,517.0,762.98,563.03
2018,9,26,14,45,597.0,155.5,1.75,29.7,499.0,780.53,577.85
2018,9,26,15,0,650.0,127.0,1.9,29.4,481.0,784.88,584.06
2018,9,26,15,15,614.5,124.5,1.9,29.4,436.5,734.38,551.13
2018,9,26,15,30,579.0,122.0,1.9,29.4,392.0,683.01,517.46
2018,9,26,15,45,569.5,111.0,2.25,28.15,352.5,643.32,495.68
2018,9,26,16,0,560.0,100.0,2.6,26.9,313.0,601.97,471.04
2018,9,26,16,15,509.0,91.5,2.75,25.9,264.0,530.37,420.56
2018,9,26,16,30,458.0,83.0,2.9,24.9,215.0,455.71,365.04
2018,9,26,16,45,418.0,71.0,3.0,23.85,173.0,393.9,316.82
2018,9,26,17,0,378.0,59.0,3.1,22.8,131.0,334.92,268.26
2018,9,26,17,15,295.0,46.5,3.15,21.9,92.0,254.19,199.51
2018,9,26,17,30,212.0,34.0,3.2,21.0,53.0,183.05,128.26
2018,9,26,17,45,123.0,21.0,3.2,20.1,30.0,76.15,0.0
2018,9,26,18,0,34.0,8.0,3.2,19.2,7.0,0.0,0.0
2018,9,26,18,15,17.0,4.0,3.1,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,27,5,45,20.0,3.5,1.65,13.55,3.0,0.0,0.0
2018,9,27,6,0,40.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,145.0,20.0,1.65,14.05,30.0,18.19,0.0
2018,9,27,6,30,250.0,33.0,1.7,14.5,54.0,25.98,14.05
2018,9,27,6,45,314.0,43.5,1.75,14.9,89.0,33.66,23.47
2018,9,27,7,0,378.0,54.0,1.8,15.3,124.0,42.32,31.67
2018,9,27,7,15,278.0,63.5,1.75,15.75,123.5,46.92,36.03
2018,9,27,7,30,178.0,73.0,1.7,16.2,123.0,56.36,44.46
2018,9,27,7,45,106.5,105.0,1.65,16.65,136.5,86.62,65.63
2018,9,27,8,0,35.0,137.0,1.6,17.1,150.0,115.65,90.09
2018,9,27,8,15,58.0,162.5,1.55,17.7,187.5,143.8,111.58
2018,9,27,8,30,81.0,188.0,1.5,18.3,225.0,175.52,136.07
2018,9,27,8,45,97.5,210.0,1.45,18.85,259.0,206.08,159.94
2018,9,27,9,0,114.0,232.0,1.4,19.4,293.0,239.44,185.93
2018,9,27,9,15,120.5,241.5,1.4,19.95,310.5,261.11,202.78
2018,9,27,9,30,127.0,251.0,1.4,20.5,328.0,283.29,219.85
2018,9,27,9,45,108.0,264.5,1.4,21.0,332.5,296.15,229.41
2018,9,27,10,0,89.0,278.0,1.4,21.5,337.0,302.31,233.53
2018,9,27,10,15,103.5,294.0,1.45,21.95,365.5,333.37,256.85
2018,9,27,10,30,118.0,310.0,1.5,22.4,394.0,372.94,286.1
2018,9,27,10,45,138.5,328.0,1.55,22.8,429.0,414.44,316.55
2018,9,27,11,0,159.0,346.0,1.6,23.2,464.0,457.84,347.99
2018,9,27,11,15,224.0,341.5,1.65,23.45,511.0,516.44,391.5
2018,9,27,11,30,289.0,337.0,1.7,23.7,558.0,590.68,445.2
2018,9,27,11,45,343.5,326.5,1.75,23.95,590.5,642.0,481.97
2018,9,27,12,0,398.0,316.0,1.8,24.2,623.0,694.83,519.55
2018,9,27,12,15,430.0,303.0,1.85,24.25,633.0,739.34,550.77
2018,9,27,12,30,462.0,290.0,1.9,24.3,643.0,770.05,572.79
2018,9,27,12,45,511.5,265.5,2.0,24.35,650.5,804.02,598.14
2018,9,27,13,0,561.0,241.0,2.1,24.4,658.0,836.04,622.18
2018,9,27,13,15,499.0,257.5,2.25,24.25,621.0,801.05,598.85
2018,9,27,13,30,437.0,274.0,2.4,24.1,584.0,762.88,573.45
2018,9,27,13,45,468.0,250.5,2.5,23.95,571.5,770.68,582.14
2018,9,27,14,0,499.0,227.0,2.6,23.8,559.0,775.36,588.41
2018,9,27,14,15,515.0,209.0,2.75,23.5,536.0,768.29,586.84
2018,9,27,14,30,531.0,191.0,2.9,23.2,513.0,758.1,583.15
2018,9,27,14,45,505.5,184.5,3.05,22.9,475.0,719.07,557.75
2018,9,27,15,0,480.0,178.0,3.2,22.6,437.0,678.73,531.04
2018,9,27,15,15,403.5,175.0,3.2,22.6,380.0,595.77,470.07
2018,9,27,15,30,327.0,172.0,3.2,22.6,323.0,497.98,396.92
2018,9,27,15,45,229.0,160.5,3.45,21.5,260.5,393.9,317.79
2018,9,27,16,0,131.0,149.0,3.7,20.4,198.0,280.83,228.15
2018,9,27,16,15,154.5,121.0,3.7,19.75,170.5,261.15,214.17
2018,9,27,16,30,178.0,93.0,3.7,19.1,143.0,251.79,207.41
2018,9,27,16,45,171.5,74.0,3.75,18.45,114.5,217.08,178.41
2018,9,27,17,0,165.0,55.0,3.8,17.8,86.0,182.02,148.0
2018,9,27,17,15,127.0,40.5,3.75,17.3,60.0,135.71,106.61
2018,9,27,17,30,89.0,26.0,3.7,16.8,34.0,92.75,61.26
2018,9,27,17,45,52.0,15.0,3.7,16.35,19.0,37.64,0.0
2018,9,27,18,0,15.0,4.0,3.7,15.9,4.0,0.0,0.0
2018,9,27,18,15,7.5,2.0,3.6,15.75,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.25,14.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.5,2.4,14.35,3.5,3.18,0.0
2018,9,28,6,30,0.0,6.0,2.5,14.6,6.0,5.26,0.0
2018,9,28,6,45,0.0,7.5,2.6,14.85,7.5,6.58,0.03
2018,9,28,7,0,0.0,9.0,2.7,15.1,9.0,7.9,1.33
2018,9,28,7,15,0.0,18.0,2.7,15.35,18.0,15.82,8.46
2018,9,28,7,30,0.0,27.0,2.7,15.6,27.0,23.76,15.6
2018,9,28,7,45,0.0,50.0,2.75,15.9,50.0,44.12,32.04
2018,9,28,8,0,0.0,73.0,2.8,16.2,73.0,64.48,49.15
2018,9,28,8,15,6.0,87.5,2.8,16.5,90.0,77.94,59.98
2018,9,28,8,30,12.0,102.0,2.8,16.8,107.0,92.27,71.47
2018,9,28,8,45,16.0,130.0,2.8,17.15,138.0,118.32,92.65
2018,9,28,9,0,20.0,158.0,2.8,17.5,169.0,145.15,114.23
2018,9,28,9,15,13.0,171.5,2.85,17.85,179.0,155.84,122.65
2018,9,28,9,30,6.0,185.0,2.9,18.2,189.0,165.8,130.3
2018,9,28,9,45,10.5,206.5,2.95,18.5,213.5,188.14,147.81
2018,9,28,10,0,15.0,228.0,3.0,18.8,238.0,211.27,165.8
2018,9,28,10,15,27.5,258.5,3.1,19.05,277.5,253.06,198.52
2018,9,28,10,30,40.0,289.0,3.2,19.3,317.0,293.6,229.9
2018,9,28,10,45,57.5,311.5,3.25,19.55,353.0,332.09,259.55
2018,9,28,11,0,75.0,334.0,3.3,19.8,389.0,372.64,290.52
2018,9,28,11,15,118.0,346.5,3.35,19.9,435.0,436.34,339.6
2018,9,28,11,30,161.0,359.0,3.4,20.0,481.0,493.72,383.36
2018,9,28,11,45,177.0,360.0,3.45,20.05,495.0,518.3,401.93
2018,9,28,12,0,193.0,361.0,3.5,20.1,509.0,543.13,420.81
