Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,45,297.5,137.5,2.65,18.6,254.5,204.26,154.31
2018,10,28,9,0,377.0,143.0,2.7,19.0,301.0,259.23,198.95
2018,10,28,9,15,469.0,139.0,2.75,19.35,353.5,317.12,246.23
2018,10,28,9,30,561.0,135.0,2.8,19.7,406.0,387.74,303.52
2018,10,28,9,45,703.0,106.0,2.85,20.05,468.5,464.26,365.0
2018,10,28,10,0,845.0,77.0,2.9,20.4,531.0,550.09,433.01
2018,10,28,10,15,784.5,99.0,3.0,20.6,535.5,582.14,458.56
2018,10,28,10,30,724.0,121.0,3.1,20.8,540.0,606.03,477.18
2018,10,28,10,45,797.0,101.5,3.15,21.05,575.5,668.55,525.29
2018,10,28,11,0,870.0,82.0,3.2,21.3,611.0,729.94,570.0
2018,10,28,11,15,872.0,83.0,3.25,21.4,620.5,765.97,595.12
2018,10,28,11,30,874.0,84.0,3.3,21.5,630.0,799.16,618.27
2018,10,28,11,45,845.0,92.5,3.4,21.6,622.0,812.21,627.41
2018,10,28,12,0,816.0,101.0,3.5,21.7,614.0,828.32,638.99
2018,10,28,12,15,643.5,150.5,3.6,21.7,552.5,758.42,589.62
2018,10,28,12,30,471.0,200.0,3.7,21.7,491.0,666.74,521.6
2018,10,28,12,45,534.5,179.5,3.75,21.7,503.0,710.99,556.82
2018,10,28,13,0,598.0,159.0,3.8,21.7,515.0,762.14,595.14
2018,10,28,13,15,600.5,155.0,3.85,21.6,502.0,766.01,598.72
2018,10,28,13,30,603.0,151.0,3.9,21.5,489.0,767.1,600.74
2018,10,28,13,45,574.5,151.0,3.95,21.35,460.0,741.16,583.33
2018,10,28,14,0,546.0,151.0,4.0,21.2,431.0,705.6,558.86
2018,10,28,14,15,353.5,161.5,4.0,20.95,338.0,540.44,433.21
2018,10,28,14,30,161.0,172.0,4.0,20.7,245.0,343.2,277.34
2018,10,28,14,45,191.0,154.5,4.0,20.5,233.5,347.59,283.28
2018,10,28,15,0,221.0,137.0,4.0,20.3,222.0,366.31,299.62
2018,10,28,15,15,233.5,126.0,4.0,20.3,206.5,359.89,295.15
2018,10,28,15,30,246.0,115.0,4.0,20.3,191.0,352.14,289.29
2018,10,28,15,45,182.0,100.0,3.9,19.6,151.0,279.08,229.28
2018,10,28,16,0,118.0,85.0,3.8,18.9,111.0,196.63,160.41
2018,10,28,16,15,136.0,64.0,3.65,18.5,87.5,192.08,155.6
2018,10,28,16,30,154.0,43.0,3.5,18.1,64.0,170.86,135.49
2018,10,28,16,45,157.5,31.5,3.4,17.7,45.0,169.93,117.42
2018,10,28,17,0,161.0,20.0,3.3,17.3,26.0,106.12,0.0
2018,10,28,17,15,80.5,10.0,3.25,16.95,13.0,9.1,0.0
2018,10,28,17,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,29,6,15,18.0,3.0,2.9,12.9,2.5,0.0,0.0
2018,10,29,6,30,36.0,6.0,2.9,13.2,5.0,0.0,0.0
2018,10,29,6,45,93.0,17.5,2.85,13.5,23.0,15.92,0.0
2018,10,29,7,0,150.0,29.0,2.8,13.8,41.0,22.71,10.61
2018,10,29,7,15,227.0,42.5,2.8,14.15,75.0,32.82,22.6
2018,10,29,7,30,304.0,56.0,2.8,14.5,109.0,42.63,31.9
2018,10,29,7,45,339.5,69.0,2.8,14.85,144.5,59.88,40.25
2018,10,29,8,0,375.0,82.0,2.8,15.2,180.0,98.69,63.32
2018,10,29,8,15,326.0,104.0,2.85,15.45,200.5,136.93,95.7
2018,10,29,8,30,277.0,126.0,2.9,15.7,221.0,168.42,125.1
2018,10,29,8,45,276.5,145.0,2.95,15.95,250.0,204.83,157.05
2018,10,29,9,0,276.0,164.0,3.0,16.2,279.0,241.32,188.85
2018,10,29,9,15,254.5,182.5,3.1,16.45,296.0,269.24,213.5
2018,10,29,9,30,233.0,201.0,3.2,16.7,313.0,294.75,235.37
2018,10,29,9,45,238.0,216.0,3.25,16.95,336.5,327.78,262.45
2018,10,29,10,0,243.0,231.0,3.3,17.2,360.0,361.15,289.3
2018,10,29,10,15,298.0,231.5,3.3,17.4,397.5,410.35,328.71
2018,10,29,10,30,353.0,232.0,3.3,17.6,435.0,463.8,371.01
2018,10,29,10,45,422.0,220.0,3.35,17.75,469.5,528.03,421.44
2018,10,29,11,0,491.0,208.0,3.4,17.9,504.0,587.5,467.78
2018,10,29,11,15,576.5,182.0,3.35,18.1,535.5,647.75,514.34
2018,10,29,11,30,662.0,156.0,3.3,18.3,567.0,717.6,567.07
2018,10,29,11,45,673.0,153.5,3.3,18.5,572.5,747.22,588.2
2018,10,29,12,0,684.0,151.0,3.3,18.7,578.0,774.72,607.48
2018,10,29,12,15,730.5,134.5,3.25,19.0,586.5,815.04,635.43
2018,10,29,12,30,777.0,118.0,3.2,19.3,595.0,848.64,658.28
2018,10,29,12,45,811.5,105.0,3.2,19.55,593.5,878.18,678.65
2018,10,29,13,0,846.0,92.0,3.2,19.8,592.0,904.35,696.7
2018,10,29,13,15,865.5,83.0,3.15,20.05,579.0,908.93,699.47
2018,10,29,13,30,885.0,74.0,3.1,20.3,566.0,918.71,706.17
2018,10,29,13,45,875.5,72.0,3.05,20.5,538.5,906.82,698.04
2018,10,29,14,0,866.0,70.0,3.0,20.7,511.0,891.37,687.73
2018,10,29,14,15,849.0,68.5,3.0,20.7,476.5,866.42,671.71
2018,10,29,14,30,832.0,67.0,3.0,20.7,442.0,847.37,659.84
2018,10,29,14,45,810.0,64.5,3.05,20.7,402.5,810.78,635.56
2018,10,29,15,0,788.0,62.0,3.1,20.7,363.0,771.86,609.22
2018,10,29,15,15,755.5,59.0,3.1,20.7,319.5,721.6,573.59
2018,10,29,15,30,723.0,56.0,3.1,20.7,276.0,670.25,536.1
2018,10,29,15,45,674.5,51.5,3.1,20.25,230.5,604.13,486.78
2018,10,29,16,0,626.0,47.0,3.1,19.8,185.0,538.87,435.85
2018,10,29,16,15,546.5,42.0,3.1,19.05,141.0,459.85,371.61
2018,10,29,16,30,467.0,37.0,3.1,18.3,97.0,380.16,301.39
2018,10,29,16,45,326.5,28.0,3.1,17.5,61.5,262.87,176.6
2018,10,29,17,0,186.0,19.0,3.1,16.7,26.0,118.53,0.0
2018,10,29,17,15,93.0,9.5,3.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.4,12.45,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.5,12.7,7.0,0.0,0.0
2018,10,30,6,45,234.5,18.5,3.55,12.95,32.5,16.83,0.0
2018,10,30,7,0,390.0,28.0,3.6,13.2,58.0,23.57,10.38
2018,10,30,7,15,497.5,34.0,3.8,13.75,100.0,29.99,20.11
2018,10,30,7,30,605.0,40.0,4.0,14.3,142.0,34.35,24.6
2018,10,30,7,45,665.5,44.5,4.15,14.85,189.0,50.63,27.99
2018,10,30,8,0,726.0,49.0,4.3,15.4,236.0,104.09,54.1
2018,10,30,8,15,764.0,51.5,4.4,15.95,281.0,159.59,95.15
2018,10,30,8,30,802.0,54.0,4.5,16.5,326.0,219.13,146.03
2018,10,30,8,45,828.5,56.5,4.55,17.05,368.5,280.89,201.7
2018,10,30,9,0,855.0,59.0,4.6,17.6,411.0,342.56,257.53
2018,10,30,9,15,873.0,60.5,4.5,18.1,448.5,401.62,310.4
2018,10,30,9,30,891.0,62.0,4.4,18.6,486.0,461.03,361.96
2018,10,30,9,45,902.0,64.0,4.35,19.1,517.5,517.56,409.69
2018,10,30,10,0,913.0,66.0,4.3,19.6,549.0,573.16,455.01
2018,10,30,10,15,921.0,67.0,4.25,20.0,573.5,624.7,496.0
2018,10,30,10,30,929.0,68.0,4.2,20.4,598.0,674.47,534.45
2018,10,30,10,45,935.5,68.0,4.15,20.8,615.5,720.09,568.35
2018,10,30,11,0,942.0,68.0,4.1,21.2,633.0,763.32,598.09
2018,10,30,11,15,945.5,69.0,4.05,21.45,643.5,802.8,625.13
2018,10,30,11,30,949.0,70.0,4.0,21.7,654.0,839.3,649.83
2018,10,30,11,45,950.5,69.5,3.95,22.0,656.0,869.23,669.6
2018,10,30,12,0,952.0,69.0,3.9,22.3,658.0,895.71,686.92
2018,10,30,12,15,949.5,69.0,3.85,22.45,652.0,915.74,700.15
2018,10,30,12,30,947.0,69.0,3.8,22.6,646.0,931.95,710.86
2018,10,30,12,45,940.0,70.0,3.8,22.75,632.0,941.5,717.41
2018,10,30,13,0,933.0,71.0,3.8,22.9,618.0,947.12,721.45
2018,10,30,13,15,926.0,70.0,3.8,22.95,597.0,946.32,721.54
2018,10,30,13,30,919.0,69.0,3.8,23.0,576.0,941.65,719.17
2018,10,30,13,45,908.5,67.5,3.75,23.05,547.5,929.32,711.38
2018,10,30,14,0,898.0,66.0,3.7,23.1,519.0,913.35,701.2
2018,10,30,14,15,882.0,64.0,3.7,23.0,484.0,888.26,685.4
2018,10,30,14,30,866.0,62.0,3.7,22.9,449.0,860.03,667.32
2018,10,30,14,45,841.0,60.5,3.65,22.8,408.0,821.81,641.63
2018,10,30,15,0,816.0,59.0,3.6,22.7,367.0,789.74,619.99
2018,10,30,15,15,781.0,56.0,3.6,22.7,322.0,736.82,582.48
2018,10,30,15,30,746.0,53.0,3.6,22.7,277.0,682.9,543.17
2018,10,30,15,45,697.5,49.5,3.4,21.95,231.5,617.53,494.48
2018,10,30,16,0,649.0,46.0,3.2,21.2,186.0,552.87,444.11
2018,10,30,16,15,572.0,40.5,3.1,20.25,141.5,467.57,375.57
2018,10,30,16,30,495.0,35.0,3.0,19.3,97.0,394.76,310.28
2018,10,30,16,45,349.5,27.0,2.85,18.35,61.5,272.84,173.41
2018,10,30,17,0,204.0,19.0,2.7,17.4,26.0,127.97,0.0
2018,10,30,17,15,102.0,9.5,2.8,17.05,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,31,6,15,33.5,3.5,1.9,13.3,2.5,0.0,0.0
2018,10,31,6,30,67.0,7.0,1.8,13.6,5.0,0.0,0.0
2018,10,31,6,45,132.5,16.0,1.75,13.85,22.5,14.55,0.0
2018,10,31,7,0,198.0,25.0,1.7,14.1,40.0,19.67,6.78
2018,10,31,7,15,286.5,37.0,1.8,14.8,75.5,29.88,19.84
2018,10,31,7,30,375.0,49.0,1.9,15.5,111.0,38.84,28.38
2018,10,31,7,45,441.0,58.0,2.05,16.15,153.5,54.01,34.08
2018,10,31,8,0,507.0,67.0,2.2,16.8,196.0,98.24,57.5
2018,10,31,8,15,471.5,84.0,2.3,17.25,221.5,140.98,91.9
2018,10,31,8,30,436.0,101.0,2.4,17.7,247.0,180.69,127.77
2018,10,31,8,45,464.5,112.0,2.5,18.15,285.5,227.93,168.41
2018,10,31,9,0,493.0,123.0,2.6,18.6,324.0,278.17,211.69
2018,10,31,9,15,609.0,108.5,2.7,19.05,380.0,344.3,265.95
2018,10,31,9,30,725.0,94.0,2.8,19.5,436.0,418.39,326.53
2018,10,31,9,45,742.0,97.5,2.85,19.95,467.5,472.12,370.96
2018,10,31,10,0,759.0,101.0,2.9,20.4,499.0,525.8,414.14
2018,10,31,10,15,666.5,133.5,2.95,20.85,495.0,544.53,428.89
2018,10,31,10,30,574.0,166.0,3.0,21.3,491.0,547.41,430.83
2018,10,31,10,45,631.0,154.0,3.05,21.75,521.0,607.91,476.91
2018,10,31,11,0,688.0,142.0,3.1,22.2,551.0,665.68,519.99
2018,10,31,11,15,640.5,160.5,3.1,22.55,546.0,677.83,527.52
2018,10,31,11,30,593.0,179.0,3.1,22.9,541.0,684.22,530.89
2018,10,31,11,45,650.5,160.5,3.1,23.3,559.0,733.64,567.21
2018,10,31,12,0,708.0,142.0,3.1,23.7,577.0,782.39,600.85
2018,10,31,12,15,645.0,160.5,3.05,23.9,554.0,766.8,588.89
2018,10,31,12,30,582.0,179.0,3.0,24.1,531.0,738.85,568.38
2018,10,31,12,45,623.5,160.5,2.95,24.3,530.0,774.21,593.68
2018,10,31,13,0,665.0,142.0,2.9,24.5,529.0,800.21,611.47
2018,10,31,13,15,694.0,126.5,2.9,24.6,518.0,814.96,622.05
2018,10,31,13,30,723.0,111.0,2.9,24.7,507.0,826.07,630.28
2018,10,31,13,45,610.0,134.5,2.9,24.8,457.0,751.21,578.31
2018,10,31,14,0,497.0,158.0,2.9,24.9,407.0,666.37,518.15
2018,10,31,14,15,432.0,160.0,2.9,24.85,365.5,607.37,475.5
2018,10,31,14,30,367.0,162.0,2.9,24.8,324.0,530.09,418.6
2018,10,31,14,45,389.5,142.5,2.9,24.7,300.5,539.03,427.07
2018,10,31,15,0,412.0,123.0,2.9,24.6,277.0,526.91,419.53
2018,10,31,15,15,440.0,103.0,2.9,24.6,249.5,515.29,412.02
2018,10,31,15,30,468.0,83.0,2.9,24.6,222.0,505.96,405.43
2018,10,31,15,45,439.5,72.5,2.55,23.9,185.5,456.2,366.26
2018,10,31,16,0,411.0,62.0,2.2,23.2,149.0,406.75,325.92
2018,10,31,16,15,346.0,51.0,2.1,22.35,111.5,329.89,262.75
2018,10,31,16,30,281.0,40.0,2.0,21.5,74.0,262.61,203.58
2018,10,31,16,45,204.5,28.0,1.95,20.65,47.0,187.08,108.63
2018,10,31,17,0,128.0,16.0,1.9,19.8,20.0,83.78,0.0
2018,10,31,17,15,64.0,8.0,1.85,19.5,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.5,3.5,1.5,15.25,2.5,0.0,0.0
2018,11,1,6,30,63.0,7.0,1.5,15.5,5.0,0.0,0.0
2018,11,1,6,45,121.5,16.0,1.5,15.7,21.5,14.55,0.0
2018,11,1,7,0,180.0,25.0,1.5,15.9,38.0,19.68,5.52
2018,11,1,7,15,202.0,40.5,1.65,16.45,65.0,31.37,20.82
2018,11,1,7,30,224.0,56.0,1.8,17.0,92.0,42.62,31.41
2018,11,1,7,45,273.0,70.0,1.95,17.5,128.0,58.47,40.0
2018,11,1,8,0,322.0,84.0,2.1,18.0,164.0,94.99,61.73
2018,11,1,8,15,370.0,94.5,2.1,18.45,203.5,134.63,90.65
2018,11,1,8,30,418.0,105.0,2.1,18.9,243.0,180.0,127.21
2018,11,1,8,45,435.5,117.5,2.1,19.4,278.0,224.58,165.55
2018,11,1,9,0,453.0,130.0,2.1,19.9,313.0,270.94,205.33
2018,11,1,9,15,485.0,136.0,2.15,20.45,348.5,318.47,245.27
2018,11,1,9,30,517.0,142.0,2.2,21.0,384.0,368.79,286.68
2018,11,1,9,45,512.5,154.5,2.2,21.6,407.5,409.91,320.03
2018,11,1,10,0,508.0,167.0,2.2,22.2,431.0,449.7,351.25
2018,11,1,10,15,532.0,168.5,2.25,22.75,456.5,494.03,385.44
2018,11,1,10,30,556.0,170.0,2.3,23.3,482.0,539.12,419.41
2018,11,1,10,45,673.5,138.0,2.3,23.8,527.5,619.39,479.57
2018,11,1,11,0,791.0,106.0,2.3,24.3,573.0,697.78,537.06
2018,11,1,11,15,710.5,135.0,2.3,24.75,559.5,702.66,538.21
2018,11,1,11,30,630.0,164.0,2.3,25.2,546.0,696.97,532.2
2018,11,1,11,45,579.5,182.0,2.35,25.6,534.5,690.67,526.81
2018,11,1,12,0,529.0,200.0,2.4,26.0,523.0,686.31,522.48
2018,11,1,12,15,533.0,196.5,2.35,26.3,519.5,701.14,532.67
2018,11,1,12,30,537.0,193.0,2.3,26.6,516.0,713.8,541.15
2018,11,1,12,45,677.5,144.5,2.3,26.9,542.5,803.58,604.35
2018,11,1,13,0,818.0,96.0,2.3,27.2,569.0,878.23,653.96
2018,11,1,13,15,834.0,87.5,2.25,27.35,554.5,889.1,660.47
2018,11,1,13,30,850.0,79.0,2.2,27.5,540.0,887.15,659.12
2018,11,1,13,45,810.5,82.0,2.15,27.65,503.5,863.63,643.6
2018,11,1,14,0,771.0,85.0,2.1,27.8,467.0,827.92,620.04
2018,11,1,14,15,757.5,80.5,2.1,27.75,434.5,803.44,605.01
2018,11,1,14,30,744.0,76.0,2.1,27.7,402.0,776.08,587.75
2018,11,1,14,45,701.5,76.0,2.05,27.6,361.0,726.7,554.64
2018,11,1,15,0,659.0,76.0,2.0,27.5,320.0,681.54,524.02
2018,11,1,15,15,647.5,69.0,2.0,27.5,284.0,646.9,500.24
2018,11,1,15,30,636.0,62.0,2.0,27.5,248.0,610.43,474.17
2018,11,1,15,45,574.0,57.5,1.9,26.4,204.0,537.89,421.75
2018,11,1,16,0,512.0,53.0,1.8,25.3,160.0,467.56,368.66
2018,11,1,16,15,377.0,47.5,1.8,24.35,115.5,349.26,274.64
2018,11,1,16,30,242.0,42.0,1.8,23.4,71.0,241.47,184.32
2018,11,1,16,45,154.5,27.5,1.85,22.5,43.0,155.47,80.41
2018,11,1,17,0,67.0,13.0,1.9,21.6,15.0,47.95,0.0
2018,11,1,17,15,33.5,6.5,1.95,21.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.75,18.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.0,14.95,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.0,15.1,5.0,0.0,0.0
2018,11,2,6,45,171.0,16.5,1.0,15.2,25.5,15.01,0.0
2018,11,2,7,0,295.0,26.0,1.0,15.3,46.0,22.0,5.18
2018,11,2,7,15,409.5,33.5,1.0,15.7,85.0,27.22,17.29
2018,11,2,7,30,524.0,41.0,1.0,16.1,124.0,32.48,22.7
2018,11,2,7,45,593.0,46.0,1.05,16.5,169.0,48.94,28.56
2018,11,2,8,0,662.0,51.0,1.1,16.9,214.0,98.62,52.01
2018,11,2,8,15,705.5,54.5,1.1,17.4,258.5,151.57,90.06
2018,11,2,8,30,749.0,58.0,1.1,17.9,303.0,209.32,137.87
2018,11,2,8,45,778.5,60.5,1.1,18.4,344.5,266.87,188.29
2018,11,2,9,0,808.0,63.0,1.1,18.9,386.0,326.87,240.72
2018,11,2,9,15,827.5,65.5,1.1,19.6,423.0,385.2,290.75
2018,11,2,9,30,847.0,68.0,1.1,20.3,460.0,443.91,339.38
2018,11,2,9,45,860.5,69.5,1.15,20.95,491.0,498.67,383.64
2018,11,2,10,0,874.0,71.0,1.2,21.6,522.0,552.83,425.88
2018,11,2,10,15,883.0,72.0,1.3,22.1,546.0,602.92,464.36
2018,11,2,10,30,892.0,73.0,1.4,22.6,570.0,651.45,500.63
2018,11,2,10,45,897.5,74.5,1.45,23.1,587.5,696.34,532.95
2018,11,2,11,0,903.0,76.0,1.5,23.6,605.0,738.92,561.28
2018,11,2,11,15,892.5,80.5,1.65,23.9,610.5,770.32,582.82
2018,11,2,11,30,882.0,85.0,1.8,24.2,616.0,798.03,601.9
2018,11,2,11,45,883.0,85.0,1.9,24.5,618.5,826.28,620.93
2018,11,2,12,0,884.0,85.0,2.0,24.8,621.0,851.33,637.79
2018,11,2,12,15,889.5,83.0,2.1,24.9,618.0,874.58,654.04
2018,11,2,12,30,895.0,81.0,2.2,25.0,615.0,894.52,668.18
2018,11,2,12,45,826.5,96.5,2.3,25.1,581.0,874.53,655.62
2018,11,2,13,0,758.0,112.0,2.4,25.2,547.0,840.81,634.04
2018,11,2,13,15,776.0,103.0,2.4,25.1,534.5,853.15,643.76
2018,11,2,13,30,794.0,94.0,2.4,25.0,522.0,861.95,650.81
2018,11,2,13,45,827.0,82.5,2.45,24.9,508.0,877.51,663.04
2018,11,2,14,0,860.0,71.0,2.5,24.8,494.0,879.63,666.2
2018,11,2,14,15,774.5,83.5,2.45,24.7,444.5,820.73,626.71
2018,11,2,14,30,689.0,96.0,2.4,24.6,395.0,756.83,583.53
2018,11,2,14,45,669.0,89.0,2.4,24.5,357.0,719.3,558.69
2018,11,2,15,0,649.0,82.0,2.4,24.4,319.0,679.8,531.65
2018,11,2,15,15,640.5,73.5,2.4,24.4,283.0,646.01,507.87
2018,11,2,15,30,632.0,65.0,2.4,24.4,247.0,610.19,481.65
2018,11,2,15,45,503.5,63.0,2.2,23.7,192.5,491.15,391.96
2018,11,2,16,0,375.0,61.0,2.0,23.0,138.0,374.42,299.75
2018,11,2,16,15,312.0,50.5,2.05,22.15,103.0,305.94,243.18
2018,11,2,16,30,249.0,40.0,2.1,21.3,68.0,242.9,186.39
2018,11,2,16,45,162.0,26.0,2.15,20.5,41.0,155.99,70.87
2018,11,2,17,0,75.0,12.0,2.2,19.7,14.0,51.24,0.0
2018,11,2,17,15,37.5,6.0,2.35,19.25,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,4.0,1.85,14.4,2.5,0.0,0.0
2018,11,3,6,30,67.0,8.0,1.8,14.6,5.0,0.0,0.0
2018,11,3,6,45,213.5,16.0,1.75,14.85,26.0,14.55,0.0
2018,11,3,7,0,360.0,24.0,1.7,15.1,47.0,20.27,2.3
2018,11,3,7,15,474.5,30.5,1.9,15.85,87.5,27.02,16.93
2018,11,3,7,30,589.0,37.0,2.1,16.6,128.0,31.96,22.12
2018,11,3,7,45,602.5,45.0,2.25,17.4,165.0,47.64,27.66
2018,11,3,8,0,616.0,53.0,2.4,18.2,202.0,93.35,49.29
2018,11,3,8,15,706.0,52.0,2.5,18.7,255.0,148.51,87.32
2018,11,3,8,30,796.0,51.0,2.6,19.2,308.0,213.22,139.11
2018,11,3,8,45,822.5,53.5,2.7,19.75,350.0,272.14,191.41
2018,11,3,9,0,849.0,56.0,2.8,20.3,392.0,332.98,245.56
2018,11,3,9,15,867.5,57.5,2.85,20.9,429.0,391.45,297.01
2018,11,3,9,30,886.0,59.0,2.9,21.5,466.0,450.32,347.28
2018,11,3,9,45,898.5,61.0,2.9,22.1,497.5,506.93,394.08
2018,11,3,10,0,911.0,63.0,2.9,22.7,529.0,562.78,438.63
2018,11,3,10,15,920.0,63.5,2.95,23.2,553.5,613.9,478.54
2018,11,3,10,30,929.0,64.0,3.0,23.7,578.0,663.34,516.01
2018,11,3,10,45,896.0,75.5,3.0,24.25,583.5,694.71,538.6
2018,11,3,11,0,863.0,87.0,3.0,24.8,589.0,720.69,555.7
2018,11,3,11,15,767.0,117.5,3.0,25.15,569.0,720.33,554.11
2018,11,3,11,30,671.0,148.0,3.0,25.5,549.0,709.83,545.19
2018,11,3,11,45,682.5,146.5,3.0,25.9,555.5,740.76,566.65
2018,11,3,12,0,694.0,145.0,3.0,26.3,562.0,769.61,585.81
2018,11,3,12,15,694.0,142.0,2.95,26.45,556.0,784.59,595.58
2018,11,3,12,30,694.0,139.0,2.9,26.6,550.0,796.62,603.48
2018,11,3,12,45,566.5,170.5,2.85,26.8,501.0,722.95,551.33
2018,11,3,13,0,439.0,202.0,2.8,27.0,452.0,652.63,499.01
2018,11,3,13,15,483.0,179.5,2.8,27.0,445.5,672.26,515.52
2018,11,3,13,30,527.0,157.0,2.8,27.0,439.0,689.1,529.52
2018,11,3,13,45,595.5,134.0,2.75,27.05,437.0,733.35,561.4
2018,11,3,14,0,664.0,111.0,2.7,27.1,435.0,765.68,584.45
2018,11,3,14,15,600.0,117.0,2.7,26.9,394.0,710.39,546.66
2018,11,3,14,30,536.0,123.0,2.7,26.7,353.0,646.1,502.28
2018,11,3,14,45,525.0,112.0,2.65,26.5,320.0,614.72,480.94
2018,11,3,15,0,514.0,101.0,2.6,26.3,287.0,588.6,462.86
2018,11,3,15,15,440.5,96.0,2.6,26.3,241.5,504.28,400.08
2018,11,3,15,30,367.0,91.0,2.6,26.3,196.0,429.67,342.37
2018,11,3,15,45,349.0,77.5,2.4,24.8,163.0,388.43,311.23
2018,11,3,16,0,331.0,64.0,2.2,23.3,130.0,347.25,278.27
2018,11,3,16,15,308.0,49.5,2.15,22.3,98.5,301.64,239.48
2018,11,3,16,30,285.0,35.0,2.1,21.3,67.0,259.2,198.0
2018,11,3,16,45,226.5,25.5,2.05,20.25,43.0,189.04,70.8
2018,11,3,17,0,168.0,16.0,2.0,19.2,19.0,104.63,0.0
2018,11,3,17,15,84.0,8.0,2.0,18.8,9.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,4,6,45,109.0,11.5,2.0,12.45,18.0,10.46,0.0
2018,11,4,7,0,218.0,23.0,2.0,12.6,36.0,19.29,0.0
2018,11,4,7,15,277.0,35.0,2.05,13.1,67.0,28.68,18.37
2018,11,4,7,30,336.0,47.0,2.1,13.6,98.0,36.2,26.08
2018,11,4,7,45,346.0,61.5,2.1,14.15,129.5,52.33,35.15
2018,11,4,8,0,356.0,76.0,2.1,14.7,161.0,90.28,57.47
2018,11,4,8,15,401.0,86.5,2.05,15.2,200.0,131.17,87.52
2018,11,4,8,30,446.0,97.0,2.0,15.7,239.0,177.4,125.34
2018,11,4,8,45,468.0,107.5,1.9,16.2,274.5,222.75,164.79
2018,11,4,9,0,490.0,118.0,1.8,16.7,310.0,270.3,206.1
2018,11,4,9,15,468.0,135.0,1.8,17.3,332.5,309.28,240.62
2018,11,4,9,30,446.0,152.0,1.8,17.9,355.0,345.35,271.52
2018,11,4,9,45,506.5,148.5,1.8,18.5,394.0,399.06,314.79
2018,11,4,10,0,567.0,145.0,1.8,19.1,433.0,461.78,364.02
2018,11,4,10,15,641.5,132.5,1.85,19.5,473.0,524.51,412.92
2018,11,4,10,30,716.0,120.0,1.9,19.9,513.0,591.54,464.09
2018,11,4,10,45,799.0,105.0,1.95,20.3,556.0,663.6,518.01
2018,11,4,11,0,882.0,90.0,2.0,20.7,599.0,740.66,573.54
2018,11,4,11,15,834.0,103.5,2.1,20.95,591.5,753.99,582.05
2018,11,4,11,30,786.0,117.0,2.2,21.2,584.0,761.02,586.77
2018,11,4,11,45,791.0,115.5,2.3,21.5,586.5,789.1,606.35
2018,11,4,12,0,796.0,114.0,2.4,21.8,589.0,814.4,623.8
2018,11,4,12,15,836.0,102.0,2.5,21.85,597.0,854.92,652.48
2018,11,4,12,30,876.0,90.0,2.6,21.9,605.0,884.7,673.59
2018,11,4,12,45,798.5,107.0,2.75,21.95,568.0,858.24,656.5
2018,11,4,13,0,721.0,124.0,2.9,22.0,531.0,823.81,634.15
2018,11,4,13,15,775.5,104.0,3.0,22.0,527.5,850.37,654.45
2018,11,4,13,30,830.0,84.0,3.1,22.0,524.0,878.74,675.62
2018,11,4,13,45,840.5,81.0,3.2,21.95,506.5,884.16,681.03
2018,11,4,14,0,851.0,78.0,3.3,21.9,489.0,885.92,684.19
2018,11,4,14,15,770.5,86.0,3.35,21.75,438.5,816.81,637.16
2018,11,4,14,30,690.0,94.0,3.4,21.6,388.0,752.24,592.85
2018,11,4,14,45,715.0,81.0,3.45,21.45,360.5,745.44,590.0
2018,11,4,15,0,740.0,68.0,3.5,21.3,333.0,729.5,579.79
2018,11,4,15,15,678.0,67.0,3.5,21.3,286.0,665.05,532.45
2018,11,4,15,30,616.0,66.0,3.5,21.3,239.0,596.66,480.89
2018,11,4,15,45,518.0,63.0,3.5,20.4,191.0,500.02,406.96
2018,11,4,16,0,420.0,60.0,3.5,19.5,143.0,407.29,331.95
2018,11,4,16,15,350.5,48.0,3.5,18.75,104.5,329.57,265.94
2018,11,4,16,30,281.0,36.0,3.5,18.0,66.0,256.87,198.0
2018,11,4,16,45,169.0,23.0,3.45,17.3,38.5,152.49,40.45
2018,11,4,17,0,57.0,10.0,3.4,16.6,11.0,39.58,0.0
2018,11,4,17,15,28.5,5.0,3.45,16.25,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.35,13.0,18.5,10.46,0.0
2018,11,5,7,0,254.0,23.0,2.4,13.3,37.0,19.5,0.0
2018,11,5,7,15,396.0,29.5,2.45,13.75,76.0,23.93,14.16
2018,11,5,7,30,538.0,36.0,2.5,14.2,115.0,31.12,21.53
2018,11,5,7,45,607.5,40.0,2.55,14.65,159.0,41.91,24.03
2018,11,5,8,0,677.0,44.0,2.6,15.1,203.0,91.2,46.11
2018,11,5,8,15,719.5,47.5,2.6,15.65,247.0,144.5,84.43
2018,11,5,8,30,762.0,51.0,2.6,16.2,291.0,202.42,133.02
2018,11,5,8,45,792.0,52.5,2.6,16.75,332.0,260.87,185.19
2018,11,5,9,0,822.0,54.0,2.6,17.3,373.0,319.83,238.14
2018,11,5,9,15,840.0,56.5,2.65,17.95,409.5,377.35,289.29
2018,11,5,9,30,858.0,59.0,2.7,18.6,446.0,435.32,339.33
2018,11,5,9,45,867.0,62.0,2.7,19.2,476.0,489.63,384.91
2018,11,5,10,0,876.0,65.0,2.7,19.8,506.0,542.92,428.06
2018,11,5,10,15,886.0,66.5,2.65,20.25,531.0,593.91,468.1
2018,11,5,10,30,896.0,68.0,2.6,20.7,556.0,643.44,505.75
2018,11,5,10,45,903.0,68.5,2.55,21.15,573.5,688.13,538.74
2018,11,5,11,0,910.0,69.0,2.5,21.6,591.0,730.6,567.58
2018,11,5,11,15,913.5,69.5,2.5,21.9,601.0,768.03,592.8
2018,11,5,11,30,917.0,70.0,2.5,22.2,611.0,802.59,615.83
2018,11,5,11,45,918.0,70.5,2.45,22.5,613.5,832.1,634.85
2018,11,5,12,0,919.0,71.0,2.4,22.8,616.0,858.31,651.53
2018,11,5,12,15,918.5,70.0,2.45,22.9,610.5,878.01,665.08
2018,11,5,12,30,918.0,69.0,2.5,23.0,605.0,894.09,676.33
2018,11,5,12,45,914.0,69.0,2.55,23.15,592.0,904.65,683.87
2018,11,5,13,0,910.0,69.0,2.6,23.3,579.0,911.47,689.06
2018,11,5,13,15,903.0,68.0,2.6,23.25,558.5,910.57,689.3
2018,11,5,13,30,896.0,67.0,2.6,23.2,538.0,905.92,687.22
2018,11,5,13,45,884.0,66.0,2.65,23.2,510.5,893.11,679.97
2018,11,5,14,0,872.0,65.0,2.7,23.2,483.0,876.82,670.42
2018,11,5,14,15,855.5,63.5,2.7,23.1,449.5,852.57,655.23
2018,11,5,14,30,839.0,62.0,2.7,23.0,416.0,825.36,637.87
2018,11,5,14,45,814.0,60.5,2.75,22.85,377.0,796.63,619.61
2018,11,5,15,0,789.0,59.0,2.8,22.7,338.0,757.01,593.02
2018,11,5,15,15,753.5,56.0,2.8,22.7,295.0,705.02,556.0
2018,11,5,15,30,718.0,53.0,2.8,22.7,252.0,652.09,517.05
2018,11,5,15,45,663.0,48.5,2.7,21.7,207.0,582.22,465.09
2018,11,5,16,0,608.0,44.0,2.6,20.7,162.0,513.58,411.43
2018,11,5,16,15,514.0,38.5,2.6,19.75,119.5,427.23,340.23
2018,11,5,16,30,420.0,33.0,2.6,18.8,77.0,340.44,258.49
2018,11,5,16,45,258.0,22.5,2.6,17.9,45.0,201.19,27.32
2018,11,5,17,0,96.0,12.0,2.6,17.0,13.0,62.12,0.0
2018,11,5,17,15,48.0,6.0,2.65,16.55,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,6,6,45,131.5,11.5,1.85,11.75,18.5,10.46,0.0
2018,11,6,7,0,263.0,23.0,1.8,11.9,37.0,19.68,0.0
2018,11,6,7,15,412.0,30.0,1.85,12.55,77.5,24.56,14.54
2018,11,6,7,30,561.0,37.0,1.9,13.2,118.0,32.28,22.6
2018,11,6,7,45,631.5,42.0,1.95,13.9,163.5,43.45,25.7
2018,11,6,8,0,702.0,47.0,2.0,14.6,209.0,95.06,48.7
2018,11,6,8,15,745.0,50.5,2.1,15.15,254.0,149.9,87.9
2018,11,6,8,30,788.0,54.0,2.2,15.7,299.0,209.41,137.7
2018,11,6,8,45,814.5,56.5,2.3,16.25,340.5,268.02,190.21
2018,11,6,9,0,841.0,59.0,2.4,16.8,382.0,329.49,245.4
2018,11,6,9,15,860.5,61.0,2.35,17.3,419.0,388.18,297.49
2018,11,6,9,30,880.0,63.0,2.3,17.8,456.0,447.41,348.44
2018,11,6,9,45,892.0,65.5,2.3,18.3,487.5,503.81,395.63
2018,11,6,10,0,904.0,68.0,2.3,18.8,519.0,559.42,440.54
2018,11,6,10,15,914.0,69.0,2.25,19.3,544.0,611.2,480.85
2018,11,6,10,30,924.0,70.0,2.2,19.8,569.0,661.42,518.63
2018,11,6,10,45,930.5,70.5,2.15,20.3,586.5,706.95,551.79
2018,11,6,11,0,937.0,71.0,2.1,20.8,604.0,750.13,580.71
2018,11,6,11,15,940.5,71.0,2.1,21.2,614.0,787.95,605.64
2018,11,6,11,30,944.0,71.0,2.1,21.6,624.0,822.79,628.3
2018,11,6,11,45,945.5,71.0,2.1,22.05,626.5,852.89,647.43
2018,11,6,12,0,947.0,71.0,2.1,22.5,629.0,879.61,664.21
2018,11,6,12,15,943.5,71.0,2.15,22.8,622.5,898.55,676.62
2018,11,6,12,30,940.0,71.0,2.2,23.1,616.0,913.7,686.65
2018,11,6,12,45,932.5,72.0,2.2,23.35,602.0,922.75,692.39
2018,11,6,13,0,925.0,73.0,2.2,23.6,588.0,927.94,695.74
2018,11,6,13,15,917.0,72.0,2.2,23.7,567.0,926.31,695.12
2018,11,6,13,30,909.0,71.0,2.2,23.8,546.0,920.89,692.18
2018,11,6,13,45,897.5,69.5,2.2,23.9,517.5,907.96,684.33
2018,11,6,14,0,886.0,68.0,2.2,24.0,489.0,891.48,674.22
2018,11,6,14,15,869.5,66.0,2.15,23.95,454.5,866.54,658.28
2018,11,6,14,30,853.0,64.0,2.1,23.9,420.0,838.57,640.21
2018,11,6,14,45,829.5,61.5,2.1,23.85,380.5,809.52,621.59
2018,11,6,15,0,806.0,59.0,2.1,23.8,341.0,769.52,594.79
2018,11,6,15,15,770.0,56.0,2.1,23.8,297.5,716.79,558.01
2018,11,6,15,30,734.0,53.0,2.1,23.8,254.0,663.08,519.23
2018,11,6,15,45,680.0,48.5,1.9,22.45,208.5,593.54,468.42
2018,11,6,16,0,626.0,44.0,1.7,21.1,163.0,525.04,415.69
2018,11,6,16,15,533.5,38.0,1.8,20.2,119.5,430.63,339.88
2018,11,6,16,30,441.0,32.0,1.9,19.3,76.0,351.8,262.78
2018,11,6,16,45,273.0,21.5,1.95,18.4,44.0,207.12,0.0
2018,11,6,17,0,105.0,11.0,2.0,17.5,12.0,65.88,0.0
2018,11,6,17,15,52.5,5.5,2.1,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,6,45,123.5,11.0,0.7,13.15,17.0,10.01,0.0
2018,11,7,7,0,247.0,22.0,0.7,13.2,34.0,18.84,0.0
2018,11,7,7,15,391.0,29.5,0.75,13.7,73.0,24.2,13.91
2018,11,7,7,30,535.0,37.0,0.8,14.2,112.0,32.36,22.55
2018,11,7,7,45,606.0,41.5,0.85,14.65,156.0,41.93,25.11
2018,11,7,8,0,677.0,46.0,0.9,15.1,200.0,91.39,46.62
2018,11,7,8,15,721.5,50.0,1.05,15.7,244.5,145.22,84.67
2018,11,7,8,30,766.0,54.0,1.2,16.3,289.0,203.94,133.24
2018,11,7,8,45,795.0,56.0,1.35,16.85,330.0,261.29,184.05
2018,11,7,9,0,824.0,58.0,1.5,17.4,371.0,321.79,237.83
2018,11,7,9,15,843.5,60.0,1.6,17.95,407.5,379.39,288.66
2018,11,7,9,30,863.0,62.0,1.7,18.5,444.0,437.57,338.55
