Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,9,45,877.0,63.5,1.8,19.0,475.0,492.89,384.8
2018,11,7,10,0,891.0,65.0,1.9,19.5,506.0,547.62,429.12
2018,11,7,10,15,901.0,66.0,1.9,19.95,530.5,598.65,468.92
2018,11,7,10,30,911.0,67.0,1.9,20.4,555.0,648.16,506.32
2018,11,7,10,45,917.5,67.5,1.9,20.85,572.5,693.02,539.25
2018,11,7,11,0,924.0,68.0,1.9,21.3,590.0,735.58,568.14
2018,11,7,11,15,927.5,68.5,1.85,21.6,600.0,773.41,592.85
2018,11,7,11,30,931.0,69.0,1.8,21.9,610.0,808.33,615.27
2018,11,7,11,45,932.0,68.5,1.8,22.2,612.0,836.99,633.69
2018,11,7,12,0,933.0,68.0,1.8,22.5,614.0,862.27,649.83
2018,11,7,12,15,931.5,67.5,1.8,22.7,608.0,881.94,662.48
2018,11,7,12,30,930.0,67.0,1.8,22.9,602.0,897.94,672.8
2018,11,7,12,45,925.5,67.0,1.8,23.05,589.0,908.21,679.56
2018,11,7,13,0,921.0,67.0,1.8,23.2,576.0,914.69,684.0
2018,11,7,13,15,913.5,66.0,1.9,23.2,555.0,913.41,684.99
2018,11,7,13,30,906.0,65.0,2.0,23.2,534.0,908.36,683.63
2018,11,7,13,45,894.0,63.5,2.05,23.2,506.0,894.91,676.19
2018,11,7,14,0,882.0,62.0,2.1,23.2,478.0,877.95,666.45
2018,11,7,14,15,865.5,60.0,2.15,23.05,444.0,853.0,651.56
2018,11,7,14,30,849.0,58.0,2.2,22.9,410.0,825.03,634.42
2018,11,7,14,45,825.0,56.0,2.25,22.75,371.0,787.96,610.5
2018,11,7,15,0,801.0,54.0,2.3,22.6,332.0,756.9,590.28
2018,11,7,15,15,766.0,51.5,2.3,22.6,289.5,705.99,554.19
2018,11,7,15,30,731.0,49.0,2.3,22.6,247.0,654.14,516.2
2018,11,7,15,45,677.5,45.0,2.1,21.55,202.0,586.05,465.32
2018,11,7,16,0,624.0,41.0,1.9,20.5,157.0,519.1,412.73
2018,11,7,16,15,534.0,35.5,1.9,19.6,115.0,427.65,338.09
2018,11,7,16,30,444.0,30.0,1.9,18.7,73.0,350.98,259.75
2018,11,7,16,45,275.5,20.5,1.95,17.75,42.5,205.92,0.0
2018,11,7,17,0,107.0,11.0,2.0,16.8,12.0,66.82,0.0
2018,11,7,17,15,53.5,5.5,2.0,16.45,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,6,45,85.0,11.0,3.0,11.2,15.0,10.01,0.0
2018,11,8,7,0,170.0,22.0,3.0,11.3,30.0,17.51,0.0
2018,11,8,7,15,298.0,34.0,3.2,11.8,67.0,28.52,17.08
2018,11,8,7,30,426.0,46.0,3.4,12.3,104.0,37.78,27.32
2018,11,8,7,45,507.0,54.5,3.55,12.85,149.0,48.64,37.51
2018,11,8,8,0,588.0,63.0,3.7,13.4,194.0,96.6,54.9
2018,11,8,8,15,644.0,68.5,3.85,13.9,240.0,148.36,91.68
2018,11,8,8,30,700.0,74.0,4.0,14.4,286.0,206.55,139.84
2018,11,8,8,45,739.0,77.5,4.1,14.95,329.5,264.61,191.37
2018,11,8,9,0,778.0,81.0,4.2,15.5,373.0,327.64,247.65
2018,11,8,9,15,805.5,83.5,4.15,16.05,412.0,387.0,300.5
2018,11,8,9,30,833.0,86.0,4.1,16.6,451.0,447.98,353.37
2018,11,8,9,45,857.5,85.5,4.1,17.1,484.5,505.77,402.45
2018,11,8,10,0,882.0,85.0,4.1,17.6,518.0,564.04,450.42
2018,11,8,10,15,891.0,87.0,4.0,18.05,543.0,616.12,492.04
2018,11,8,10,30,900.0,89.0,3.9,18.5,568.0,666.66,531.16
2018,11,8,10,45,907.0,91.5,3.85,18.9,587.5,714.6,567.43
2018,11,8,11,0,914.0,94.0,3.8,19.3,607.0,760.37,600.81
2018,11,8,11,15,920.0,95.5,3.75,19.55,619.0,801.86,629.46
2018,11,8,11,30,926.0,97.0,3.7,19.8,631.0,840.64,655.9
2018,11,8,11,45,923.0,98.5,3.65,20.1,632.5,869.27,674.81
2018,11,8,12,0,920.0,100.0,3.6,20.4,634.0,894.34,691.21
2018,11,8,12,15,926.0,96.5,3.6,20.6,629.5,917.59,706.92
2018,11,8,12,30,932.0,93.0,3.6,20.8,625.0,937.29,720.25
2018,11,8,12,45,942.5,87.0,3.55,21.0,614.5,945.83,725.63
2018,11,8,13,0,953.0,81.0,3.5,21.2,604.0,958.78,734.28
2018,11,8,13,15,940.0,81.0,3.45,21.35,581.0,954.28,731.13
2018,11,8,13,30,927.0,81.0,3.4,21.5,558.0,945.9,725.6
2018,11,8,13,45,904.5,82.0,3.35,21.6,527.0,935.42,718.91
2018,11,8,14,0,882.0,83.0,3.3,21.7,496.0,912.41,703.6
2018,11,8,14,15,856.0,82.5,3.2,21.7,459.5,881.07,682.44
2018,11,8,14,30,830.0,82.0,3.1,21.7,423.0,846.7,659.02
2018,11,8,14,45,787.0,81.5,2.95,21.7,379.5,795.1,622.65
2018,11,8,15,0,744.0,81.0,2.8,21.7,336.0,749.18,589.84
2018,11,8,15,15,701.5,76.0,2.8,21.7,291.5,690.54,547.55
2018,11,8,15,30,659.0,71.0,2.8,21.7,247.0,631.39,503.44
2018,11,8,15,45,577.5,65.5,2.3,20.45,199.0,542.72,435.42
2018,11,8,16,0,496.0,60.0,1.8,19.2,151.0,456.62,366.03
2018,11,8,16,15,381.5,49.5,1.8,18.45,107.5,347.48,275.88
2018,11,8,16,30,267.0,39.0,1.8,17.7,64.0,254.41,186.23
2018,11,8,16,45,153.5,23.5,1.8,16.9,36.0,140.09,0.0
2018,11,8,17,0,40.0,8.0,1.8,16.1,8.0,28.47,0.0
2018,11,8,17,15,20.0,4.0,1.85,15.8,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,9,6,45,80.5,10.5,2.35,9.6,14.0,9.55,0.0
2018,11,9,7,0,161.0,21.0,2.3,9.8,28.0,19.1,0.0
2018,11,9,7,15,291.0,33.5,2.35,10.55,65.0,28.22,16.45
2018,11,9,7,30,421.0,46.0,2.4,11.3,102.0,37.98,27.54
2018,11,9,7,45,504.0,54.0,2.4,12.0,146.5,47.6,36.68
2018,11,9,8,0,587.0,62.0,2.4,12.7,191.0,94.89,53.81
2018,11,9,8,15,640.0,67.5,2.45,13.3,236.0,146.04,89.99
2018,11,9,8,30,693.0,73.0,2.5,13.9,281.0,203.25,137.2
2018,11,9,8,45,729.5,77.0,2.5,14.45,323.5,260.59,187.88
2018,11,9,9,0,766.0,81.0,2.5,15.0,366.0,321.29,241.85
2018,11,9,9,15,760.5,91.5,2.4,15.55,398.0,375.9,290.83
2018,11,9,9,30,755.0,102.0,2.3,16.1,430.0,428.77,336.65
2018,11,9,9,45,713.5,122.5,2.25,16.6,450.0,472.35,373.67
2018,11,9,10,0,672.0,143.0,2.2,17.1,470.0,510.12,404.42
2018,11,9,10,15,684.5,146.5,2.1,17.55,494.0,557.04,440.93
2018,11,9,10,30,697.0,150.0,2.0,18.0,518.0,603.3,475.68
2018,11,9,10,45,702.5,153.5,1.9,18.5,534.5,644.0,505.14
2018,11,9,11,0,708.0,157.0,1.8,19.0,551.0,682.98,532.47
2018,11,9,11,15,711.0,158.5,1.7,19.3,560.0,716.18,555.35
2018,11,9,11,30,714.0,160.0,1.6,19.6,569.0,747.06,576.06
2018,11,9,11,45,710.0,162.0,1.5,19.95,570.0,770.4,590.84
2018,11,9,12,0,706.0,164.0,1.4,20.3,571.0,790.78,603.08
2018,11,9,12,15,710.0,161.0,1.35,20.5,567.0,809.65,614.91
2018,11,9,12,30,714.0,158.0,1.3,20.7,563.0,825.65,624.79
2018,11,9,12,45,721.0,151.5,1.2,20.95,552.5,837.5,631.16
2018,11,9,13,0,728.0,145.0,1.1,21.2,542.0,846.25,635.46
2018,11,9,13,15,714.0,143.5,1.05,21.3,520.5,838.6,629.97
2018,11,9,13,30,700.0,142.0,1.0,21.4,499.0,827.62,622.56
2018,11,9,13,45,678.5,139.5,0.95,21.45,470.5,805.63,607.97
2018,11,9,14,0,657.0,137.0,0.9,21.5,442.0,780.66,591.49
2018,11,9,14,15,630.0,132.0,0.85,21.35,407.0,745.41,568.34
2018,11,9,14,30,603.0,127.0,0.8,21.2,372.0,707.83,543.39
2018,11,9,14,45,564.0,121.0,0.8,21.0,332.5,653.82,507.08
2018,11,9,15,0,525.0,115.0,0.8,20.8,293.0,603.82,472.82
2018,11,9,15,15,481.0,105.0,0.8,20.8,251.5,544.58,429.73
2018,11,9,15,30,437.0,95.0,0.8,20.8,210.0,486.04,385.63
2018,11,9,15,45,371.5,82.0,0.9,19.5,167.0,409.05,327.75
2018,11,9,16,0,306.0,69.0,1.0,18.2,124.0,335.55,269.49
2018,11,9,16,15,226.5,52.0,1.1,17.55,86.0,251.6,199.22
2018,11,9,16,30,147.0,35.0,1.2,16.9,48.0,174.05,124.45
2018,11,9,16,45,83.5,20.0,1.35,16.25,26.5,85.49,0.0
2018,11,9,17,0,20.0,5.0,1.5,15.6,5.0,15.12,0.0
2018,11,9,17,15,10.0,2.5,1.6,15.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,10,6,45,29.5,7.5,1.65,8.5,8.5,6.82,0.0
2018,11,10,7,0,59.0,15.0,1.7,8.4,17.0,13.64,0.0
2018,11,10,7,15,126.0,32.0,1.75,8.8,45.5,25.68,14.03
2018,11,10,7,30,193.0,49.0,1.8,9.2,74.0,37.78,27.53
2018,11,10,7,45,253.0,66.5,1.85,9.6,113.0,52.71,41.56
2018,11,10,8,0,313.0,84.0,1.9,10.0,152.0,91.06,61.31
2018,11,10,8,15,360.0,98.0,1.95,10.5,192.0,132.32,91.85
2018,11,10,8,30,407.0,112.0,2.0,11.0,232.0,179.25,130.34
2018,11,10,8,45,441.0,122.5,2.0,11.45,270.0,225.31,170.26
2018,11,10,9,0,475.0,133.0,2.0,11.9,308.0,274.94,213.56
2018,11,10,9,15,502.5,141.5,1.95,12.5,343.0,323.71,255.75
2018,11,10,9,30,530.0,150.0,1.9,13.1,378.0,374.77,298.89
2018,11,10,9,45,549.5,156.5,1.85,13.65,408.0,422.17,338.16
2018,11,10,10,0,569.0,163.0,1.8,14.2,438.0,470.42,376.96
2018,11,10,10,15,583.5,168.0,1.75,14.8,462.0,514.94,411.71
2018,11,10,10,30,598.0,173.0,1.7,15.4,486.0,559.31,445.31
2018,11,10,10,45,607.5,175.5,1.6,16.0,502.5,597.41,473.04
2018,11,10,11,0,617.0,178.0,1.5,16.6,519.0,634.4,499.14
2018,11,10,11,15,620.5,180.5,1.45,17.0,528.5,665.68,521.09
2018,11,10,11,30,624.0,183.0,1.4,17.4,538.0,695.06,541.26
2018,11,10,11,45,620.0,184.0,1.35,17.8,538.0,714.8,554.2
2018,11,10,12,0,616.0,185.0,1.3,18.2,538.0,731.97,565.21
2018,11,10,12,15,594.5,189.5,1.3,18.35,527.5,735.66,567.41
2018,11,10,12,30,573.0,194.0,1.3,18.5,517.0,736.16,567.52
2018,11,10,12,45,530.0,202.0,1.3,18.65,495.0,718.71,554.66
2018,11,10,13,0,487.0,210.0,1.3,18.8,473.0,697.98,539.61
2018,11,10,13,15,475.0,204.5,1.3,18.85,453.5,686.98,532.56
2018,11,10,13,30,463.0,199.0,1.3,18.9,434.0,673.66,523.77
2018,11,10,13,45,445.5,191.5,1.25,18.95,407.5,650.98,507.81
2018,11,10,14,0,428.0,184.0,1.2,19.0,381.0,626.34,490.43
2018,11,10,14,15,406.5,174.0,1.1,18.8,350.0,577.73,455.86
2018,11,10,14,30,385.0,164.0,1.0,18.6,319.0,544.24,431.75
2018,11,10,14,45,357.5,150.5,0.95,18.4,283.5,500.23,399.56
2018,11,10,15,0,330.0,137.0,0.9,18.2,248.0,455.96,366.53
2018,11,10,15,15,295.0,120.5,0.9,18.2,210.0,401.56,324.79
2018,11,10,15,30,260.0,104.0,0.9,18.2,172.0,347.96,282.47
2018,11,10,15,45,217.5,84.5,0.9,17.4,134.0,285.36,232.32
2018,11,10,16,0,175.0,65.0,0.9,16.6,96.0,224.4,181.78
2018,11,10,16,15,127.5,46.0,1.0,16.15,65.0,162.76,128.75
2018,11,10,16,30,80.0,27.0,1.1,15.7,34.0,102.62,70.72
2018,11,10,16,45,45.5,15.0,1.2,15.3,18.5,39.62,0.0
2018,11,10,17,0,11.0,3.0,1.3,14.9,3.0,8.53,0.0
2018,11,10,17,15,5.5,1.5,1.4,14.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,11,6,45,60.0,9.5,2.6,8.95,11.5,0.0,0.0
2018,11,11,7,0,120.0,19.0,2.6,9.1,23.0,17.28,0.0
2018,11,11,7,15,234.0,32.5,2.75,9.85,56.5,25.62,13.16
2018,11,11,7,30,348.0,46.0,2.9,10.6,90.0,38.26,27.65
2018,11,11,7,45,435.0,55.5,3.0,11.3,133.0,47.28,36.4
2018,11,11,8,0,522.0,65.0,3.1,12.0,176.0,91.55,53.87
2018,11,11,8,15,579.0,71.5,3.25,12.65,220.0,139.86,87.81
2018,11,11,8,30,636.0,78.0,3.4,13.3,264.0,194.83,132.89
2018,11,11,8,45,680.0,81.5,3.55,13.95,306.5,250.06,181.46
2018,11,11,9,0,724.0,85.0,3.7,14.6,349.0,309.59,234.4
2018,11,11,9,15,743.0,90.5,3.65,15.2,385.0,365.88,284.74
2018,11,11,9,30,762.0,96.0,3.6,15.8,421.0,423.06,334.49
2018,11,11,9,45,771.0,102.5,3.55,16.4,451.5,477.13,380.31
2018,11,11,10,0,780.0,109.0,3.5,17.0,482.0,530.54,424.05
2018,11,11,10,15,796.5,110.5,3.35,17.4,508.5,582.15,465.16
2018,11,11,10,30,813.0,112.0,3.2,17.8,535.0,633.14,504.48
2018,11,11,10,45,825.5,112.0,3.0,18.25,553.5,676.81,536.94
2018,11,11,11,0,838.0,112.0,2.8,18.7,572.0,720.7,568.47
2018,11,11,11,15,814.0,119.5,2.75,19.0,572.5,747.2,587.02
2018,11,11,11,30,790.0,127.0,2.7,19.3,573.0,766.88,599.76
2018,11,11,11,45,763.0,133.5,2.6,19.6,565.5,778.82,606.7
2018,11,11,12,0,736.0,140.0,2.5,19.9,558.0,786.47,610.69
2018,11,11,12,15,764.5,132.5,2.5,20.1,563.0,821.09,634.77
2018,11,11,12,30,793.0,125.0,2.5,20.3,568.0,853.44,656.91
2018,11,11,12,45,808.5,115.0,2.45,20.45,558.0,863.3,663.15
2018,11,11,13,0,824.0,105.0,2.4,20.6,548.0,875.77,671.52
2018,11,11,13,15,796.0,101.5,2.35,20.65,516.0,853.49,656.15
2018,11,11,13,30,768.0,98.0,2.3,20.7,484.0,827.57,638.6
2018,11,11,13,45,780.5,97.5,2.3,20.75,471.5,837.89,646.93
2018,11,11,14,0,793.0,97.0,2.3,20.8,459.0,850.91,656.91
2018,11,11,14,15,776.0,94.0,2.2,20.7,426.5,825.83,639.78
2018,11,11,14,30,759.0,91.0,2.1,20.6,394.0,797.91,620.85
2018,11,11,14,45,730.0,86.5,2.0,20.5,354.5,755.36,591.21
2018,11,11,15,0,701.0,82.0,1.9,20.4,315.0,710.97,559.72
2018,11,11,15,15,658.0,76.5,1.9,20.4,272.0,652.72,517.65
2018,11,11,15,30,615.0,71.0,1.9,20.4,229.0,594.11,473.81
2018,11,11,15,45,550.5,63.0,1.55,19.05,184.5,516.99,414.54
2018,11,11,16,0,486.0,55.0,1.2,17.7,140.0,441.96,353.57
2018,11,11,16,15,386.0,44.0,1.25,17.2,99.0,343.64,271.2
2018,11,11,16,30,286.0,33.0,1.3,16.7,58.0,251.46,173.94
2018,11,11,16,45,169.0,20.5,1.4,16.15,33.0,114.91,0.0
2018,11,11,17,0,52.0,8.0,1.5,15.6,8.0,7.28,0.0
2018,11,11,17,15,26.0,4.0,1.5,15.35,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,3.2,8.15,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,3.2,8.3,22.0,16.37,0.0
2018,11,12,7,15,242.5,30.5,3.25,9.0,54.5,24.07,11.22
2018,11,12,7,30,357.0,43.0,3.3,9.7,87.0,35.59,25.31
2018,11,12,7,45,435.5,53.5,3.35,10.45,129.0,44.92,34.37
2018,11,12,8,0,514.0,64.0,3.4,11.2,171.0,89.39,52.68
2018,11,12,8,15,566.0,72.0,3.4,11.85,214.5,137.78,86.92
2018,11,12,8,30,618.0,80.0,3.4,12.5,258.0,192.26,131.78
2018,11,12,8,45,652.5,86.0,3.4,13.1,298.5,246.28,179.65
2018,11,12,9,0,687.0,92.0,3.4,13.7,339.0,303.63,230.91
2018,11,12,9,15,703.5,98.5,3.3,14.3,374.0,357.92,279.47
2018,11,12,9,30,720.0,105.0,3.2,14.9,409.0,412.92,327.31
2018,11,12,9,45,719.5,113.5,3.15,15.55,436.5,462.34,369.33
2018,11,12,10,0,719.0,122.0,3.1,16.2,464.0,510.27,408.65
2018,11,12,10,15,733.5,125.0,2.95,16.75,489.0,559.55,447.62
2018,11,12,10,30,748.0,128.0,2.8,17.3,514.0,608.23,484.82
2018,11,12,10,45,758.0,129.5,2.65,17.8,531.5,651.53,516.92
2018,11,12,11,0,768.0,131.0,2.5,18.3,549.0,693.3,546.91
2018,11,12,11,15,773.5,132.0,2.35,18.75,559.5,729.47,572.05
2018,11,12,11,30,779.0,133.0,2.2,19.2,570.0,763.33,594.52
2018,11,12,11,45,782.0,132.5,2.1,19.65,572.5,791.07,611.94
2018,11,12,12,0,785.0,132.0,2.0,20.1,575.0,816.0,627.23
2018,11,12,12,15,774.5,134.0,1.9,20.4,567.5,829.48,634.84
2018,11,12,12,30,764.0,136.0,1.8,20.7,560.0,839.44,640.15
2018,11,12,12,45,740.5,140.0,1.65,21.0,543.0,836.83,636.39
2018,11,12,13,0,717.0,144.0,1.5,21.3,526.0,830.45,630.23
2018,11,12,13,15,707.0,141.0,1.4,21.4,506.0,824.73,625.7
2018,11,12,13,30,697.0,138.0,1.3,21.5,486.0,815.77,619.03
2018,11,12,13,45,683.0,133.5,1.2,21.6,459.0,798.43,606.75
2018,11,12,14,0,669.0,129.0,1.1,21.7,432.0,778.1,592.52
2018,11,12,14,15,646.0,123.5,1.0,21.6,398.5,745.99,570.6
2018,11,12,14,30,623.0,118.0,0.9,21.5,365.0,711.47,546.89
2018,11,12,14,45,592.5,111.0,0.8,21.35,327.0,666.9,515.86
2018,11,12,15,0,562.0,104.0,0.7,21.2,289.0,620.78,483.17
2018,11,12,15,15,517.5,95.0,0.7,21.2,247.5,558.24,438.42
2018,11,12,15,30,473.0,86.0,0.7,21.2,206.0,499.86,394.76
2018,11,12,15,45,411.5,74.5,0.7,20.1,164.5,426.94,339.42
2018,11,12,16,0,350.0,63.0,0.7,19.0,123.0,357.22,283.85
2018,11,12,16,15,265.0,48.0,0.75,18.55,85.5,271.19,211.71
2018,11,12,16,30,180.0,33.0,0.8,18.1,48.0,189.95,125.98
2018,11,12,16,45,104.0,19.5,0.8,17.7,27.0,76.85,0.0
2018,11,12,17,0,28.0,6.0,0.8,17.3,6.0,5.46,0.0
2018,11,12,17,15,14.0,3.0,0.85,17.0,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,13,6,45,5.0,4.5,2.2,9.7,4.5,0.0,0.0
2018,11,13,7,0,10.0,9.0,2.2,9.7,9.0,8.19,0.0
2018,11,13,7,15,5.0,21.0,2.25,10.05,21.0,18.44,6.41
2018,11,13,7,30,0.0,33.0,2.3,10.4,33.0,28.73,19.21
2018,11,13,7,45,0.0,47.5,2.35,10.75,47.5,40.91,30.75
2018,11,13,8,0,0.0,62.0,2.4,11.1,62.0,53.6,40.46
2018,11,13,8,15,5.0,80.5,2.45,11.55,82.0,70.41,54.84
2018,11,13,8,30,10.0,99.0,2.5,12.0,102.0,88.16,69.83
2018,11,13,8,45,18.5,115.5,2.55,12.45,122.0,105.93,84.59
2018,11,13,9,0,27.0,132.0,2.6,12.9,142.0,126.67,101.81
2018,11,13,9,15,33.5,146.0,2.6,13.45,159.5,144.61,116.58
2018,11,13,9,30,40.0,160.0,2.6,14.0,177.0,163.47,132.0
2018,11,13,9,45,41.5,172.5,2.6,14.55,191.0,179.44,144.92
2018,11,13,10,0,43.0,185.0,2.6,15.1,205.0,195.73,157.94
2018,11,13,10,15,46.5,193.0,2.55,15.5,216.0,208.98,168.45
2018,11,13,10,30,50.0,201.0,2.5,15.9,227.0,222.59,179.18
2018,11,13,10,45,37.5,203.5,2.45,16.25,223.5,220.42,176.84
2018,11,13,11,0,25.0,206.0,2.4,16.6,220.0,207.89,166.15
2018,11,13,11,15,72.0,221.0,2.3,16.75,261.0,269.65,216.63
2018,11,13,11,30,119.0,236.0,2.2,16.9,302.0,338.14,271.34
2018,11,13,11,45,79.5,227.5,2.1,17.05,271.5,290.48,232.52
2018,11,13,12,0,40.0,219.0,2.0,17.2,241.0,252.61,201.42
2018,11,13,12,15,37.5,218.5,1.9,17.25,239.0,252.69,201.5
2018,11,13,12,30,35.0,218.0,1.8,17.3,237.0,252.69,201.42
2018,11,13,12,45,91.0,220.5,1.7,17.3,269.0,307.11,246.38
2018,11,13,13,0,147.0,223.0,1.6,17.3,301.0,379.03,303.83
2018,11,13,13,15,232.0,211.0,1.5,17.25,328.5,460.74,368.5
2018,11,13,13,30,317.0,199.0,1.4,17.2,356.0,525.26,418.98
2018,11,13,13,45,390.0,173.5,1.3,17.15,356.0,578.39,459.87
2018,11,13,14,0,463.0,148.0,1.2,17.1,356.0,611.99,486.23
2018,11,13,14,15,431.5,141.0,1.15,16.85,323.5,573.61,458.0
2018,11,13,14,30,400.0,134.0,1.1,16.6,291.0,534.13,429.19
2018,11,13,14,45,353.0,126.0,1.05,16.3,254.5,479.75,388.31
2018,11,13,15,0,306.0,118.0,1.0,16.0,218.0,409.06,334.25
2018,11,13,15,15,259.0,105.5,1.0,16.0,182.0,351.12,288.38
2018,11,13,15,30,212.0,93.0,1.0,16.0,146.0,295.02,242.55
2018,11,13,15,45,182.0,77.0,1.1,15.35,116.5,248.25,204.09
2018,11,13,16,0,152.0,61.0,1.2,14.7,87.0,202.86,165.26
2018,11,13,16,15,113.0,45.0,1.2,14.45,61.0,153.28,120.91
2018,11,13,16,30,74.0,29.0,1.2,14.2,35.0,103.43,65.65
2018,11,13,16,45,41.0,16.5,1.25,13.95,19.5,38.27,0.0
2018,11,13,17,0,8.0,4.0,1.3,13.7,4.0,0.0,0.0
2018,11,13,17,15,4.0,2.0,1.3,13.55,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,45,34.0,7.0,2.2,7.4,8.0,0.0,0.0
2018,11,14,7,0,68.0,14.0,2.2,7.4,16.0,12.73,0.0
2018,11,14,7,15,148.0,29.5,2.2,8.05,43.5,23.24,8.33
2018,11,14,7,30,228.0,45.0,2.2,8.7,71.0,34.99,24.65
2018,11,14,7,45,293.5,60.0,2.25,9.3,109.0,46.2,35.57
2018,11,14,8,0,359.0,75.0,2.3,9.9,147.0,84.82,54.83
2018,11,14,8,15,407.0,86.5,2.3,10.45,186.5,126.36,84.72
2018,11,14,8,30,455.0,98.0,2.3,11.0,226.0,173.51,123.28
2018,11,14,8,45,488.0,108.5,2.35,11.55,264.5,221.54,165.22
2018,11,14,9,0,521.0,119.0,2.4,12.1,303.0,272.97,210.54
2018,11,14,9,15,549.5,126.0,2.35,12.75,338.0,322.7,254.08
2018,11,14,9,30,578.0,133.0,2.3,13.4,373.0,374.7,298.57
2018,11,14,9,45,599.0,138.5,2.25,14.05,403.5,423.75,339.65
2018,11,14,10,0,620.0,144.0,2.2,14.7,434.0,477.42,383.02
2018,11,14,10,15,636.0,147.5,2.2,15.35,458.0,523.53,419.54
2018,11,14,10,30,652.0,151.0,2.2,16.0,482.0,569.45,454.91
2018,11,14,10,45,664.5,152.5,2.2,16.7,500.0,610.64,485.75
2018,11,14,11,0,677.0,154.0,2.2,17.4,518.0,650.75,515.05
2018,11,14,11,15,682.0,155.0,2.15,17.8,527.0,683.59,538.64
2018,11,14,11,30,687.0,156.0,2.1,18.2,536.0,714.36,560.29
2018,11,14,11,45,689.5,154.5,2.05,18.65,537.5,738.32,576.65
2018,11,14,12,0,692.0,153.0,2.0,19.1,539.0,759.7,590.77
2018,11,14,12,15,678.0,155.5,1.9,19.35,530.5,768.87,595.83
2018,11,14,12,30,664.0,158.0,1.8,19.6,522.0,774.68,598.67
2018,11,14,12,45,635.5,162.5,1.75,19.85,504.5,766.67,592.37
2018,11,14,13,0,607.0,167.0,1.7,20.1,487.0,750.08,580.29
2018,11,14,13,15,594.5,163.5,1.65,20.2,467.0,741.33,574.26
2018,11,14,13,30,582.0,160.0,1.6,20.3,447.0,729.91,566.36
2018,11,14,13,45,562.5,156.0,1.5,20.4,420.5,709.19,551.47
2018,11,14,14,0,543.0,152.0,1.4,20.5,394.0,686.22,534.87
2018,11,14,14,15,520.0,145.0,1.35,20.25,363.0,654.54,513.09
2018,11,14,14,30,497.0,138.0,1.3,20.0,332.0,621.2,489.82
2018,11,14,14,45,465.0,129.0,1.2,19.75,296.0,576.54,457.3
2018,11,14,15,0,433.0,120.0,1.1,19.5,260.0,531.25,423.67
2018,11,14,15,15,391.5,107.5,1.1,19.5,221.0,473.89,380.19
2018,11,14,15,30,350.0,95.0,1.1,19.5,182.0,417.33,335.94
2018,11,14,15,45,296.0,79.0,1.15,18.35,142.5,348.45,281.83
2018,11,14,16,0,242.0,63.0,1.2,17.2,103.0,282.29,227.48
2018,11,14,16,15,176.5,45.0,1.3,16.7,69.5,195.35,153.5
2018,11,14,16,30,111.0,27.0,1.4,16.2,36.0,121.41,74.54
2018,11,14,16,45,62.5,15.0,1.45,15.7,19.5,49.03,0.0
2018,11,14,17,0,14.0,3.0,1.5,15.2,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.55,14.9,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,15,6,45,18.5,5.0,2.2,7.85,5.5,0.0,0.0
2018,11,15,7,0,37.0,10.0,2.2,7.8,11.0,9.1,0.0
2018,11,15,7,15,93.0,25.5,2.25,8.35,34.5,20.62,5.25
2018,11,15,7,30,149.0,41.0,2.3,8.9,58.0,32.64,22.44
2018,11,15,7,45,206.5,59.5,2.35,9.45,94.0,46.53,35.78
2018,11,15,8,0,264.0,78.0,2.4,10.0,130.0,80.83,54.79
2018,11,15,8,15,309.5,93.5,2.45,10.5,168.5,119.5,83.24
2018,11,15,8,30,355.0,109.0,2.5,11.0,207.0,163.85,119.39
2018,11,15,8,45,384.0,120.0,2.55,11.5,241.0,205.6,155.65
2018,11,15,9,0,413.0,131.0,2.6,12.0,275.0,250.42,194.97
2018,11,15,9,15,445.5,140.0,2.55,12.5,310.5,297.53,235.86
2018,11,15,9,30,478.0,149.0,2.5,13.0,346.0,347.58,278.55
2018,11,15,9,45,514.5,153.5,2.45,13.55,379.5,397.87,320.53
2018,11,15,10,0,551.0,158.0,2.4,14.1,413.0,450.77,363.62
2018,11,15,10,15,566.5,162.5,2.4,14.7,436.5,494.12,398.3
2018,11,15,10,30,582.0,167.0,2.4,15.3,460.0,537.46,432.1
2018,11,15,10,45,592.5,169.5,2.4,15.9,477.0,575.22,460.87
2018,11,15,11,0,603.0,172.0,2.4,16.5,494.0,612.01,488.29
2018,11,15,11,15,609.5,173.5,2.3,16.9,504.0,643.68,511.23
2018,11,15,11,30,616.0,175.0,2.2,17.3,514.0,673.69,532.48
2018,11,15,11,45,619.5,175.0,2.15,17.7,517.0,697.89,549.42
2018,11,15,12,0,623.0,175.0,2.1,18.1,520.0,719.92,564.59
2018,11,15,12,15,607.0,178.0,2.05,18.25,511.5,726.83,568.97
2018,11,15,12,30,591.0,181.0,2.0,18.4,503.0,730.74,571.29
2018,11,15,12,45,557.5,187.0,1.9,18.6,485.0,720.03,562.37
2018,11,15,13,0,524.0,193.0,1.8,18.8,467.0,706.21,551.34
2018,11,15,13,15,513.5,188.5,1.8,18.9,448.5,697.91,545.96
2018,11,15,13,30,503.0,184.0,1.8,19.0,430.0,687.22,538.83
2018,11,15,13,45,487.5,177.5,1.75,19.05,405.0,667.53,524.94
2018,11,15,14,0,472.0,171.0,1.7,19.1,380.0,645.76,509.52
2018,11,15,14,15,450.0,161.0,1.6,18.9,348.5,612.36,485.59
2018,11,15,14,30,428.0,151.0,1.5,18.7,317.0,577.44,460.28
2018,11,15,14,45,400.0,139.5,1.35,18.45,282.0,534.54,428.27
2018,11,15,15,0,372.0,128.0,1.2,18.2,247.0,491.03,395.18
2018,11,15,15,15,332.5,113.5,1.2,18.2,209.0,420.64,341.2
2018,11,15,15,30,293.0,99.0,1.2,18.2,171.0,365.89,297.58
2018,11,15,15,45,246.5,81.0,1.15,17.0,133.5,302.08,246.25
2018,11,15,16,0,200.0,63.0,1.1,15.8,96.0,240.36,194.7
2018,11,15,16,15,144.0,44.5,1.1,15.5,64.5,173.83,136.25
2018,11,15,16,30,88.0,26.0,1.1,15.2,33.0,105.03,60.98
2018,11,15,16,45,49.5,14.5,1.1,14.85,18.0,41.17,0.0
2018,11,15,17,0,11.0,3.0,1.1,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.1,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,2.35,7.3,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,2.3,7.3,13.0,10.91,0.0
2018,11,16,7,15,136.5,27.0,2.35,8.0,39.0,21.3,3.66
2018,11,16,7,30,216.0,42.0,2.4,8.7,65.0,32.72,22.34
2018,11,16,7,45,290.0,55.5,2.45,9.35,102.5,42.64,32.28
2018,11,16,8,0,364.0,69.0,2.5,10.0,140.0,79.04,50.0
2018,11,16,8,15,418.0,80.0,2.5,10.5,180.0,120.83,79.54
2018,11,16,8,30,472.0,91.0,2.5,11.0,220.0,168.94,118.58
2018,11,16,8,45,511.5,99.0,2.45,11.55,258.5,216.96,160.39
2018,11,16,9,0,551.0,107.0,2.4,12.1,297.0,269.02,206.28
2018,11,16,9,15,560.0,117.5,2.4,12.7,328.5,316.39,248.71
2018,11,16,9,30,569.0,128.0,2.4,13.3,360.0,364.0,290.27
2018,11,16,9,45,550.5,144.0,2.35,13.9,382.0,404.32,324.82
2018,11,16,10,0,532.0,160.0,2.3,14.5,404.0,441.88,355.8
2018,11,16,10,15,548.5,164.5,2.25,15.05,428.0,484.87,390.16
2018,11,16,10,30,565.0,169.0,2.2,15.6,452.0,527.98,423.64
2018,11,16,10,45,577.0,171.5,2.1,16.1,469.0,566.0,452.3
2018,11,16,11,0,589.0,174.0,2.0,16.6,486.0,603.21,479.63
2018,11,16,11,15,596.5,175.0,1.9,17.0,496.0,634.58,502.14
2018,11,16,11,30,604.0,176.0,1.8,17.4,506.0,664.39,523.03
2018,11,16,11,45,608.0,175.5,1.7,17.75,509.0,688.09,539.18
2018,11,16,12,0,612.0,175.0,1.6,18.1,512.0,709.68,553.57
2018,11,16,12,15,620.0,170.5,1.55,18.35,509.0,733.0,569.63
2018,11,16,12,30,628.0,166.0,1.5,18.6,506.0,749.32,580.73
2018,11,16,12,45,641.5,157.5,1.45,18.85,497.5,763.66,590.2
2018,11,16,13,0,655.0,149.0,1.4,19.1,489.0,775.29,597.62
2018,11,16,13,15,644.5,145.5,1.3,19.25,469.5,768.38,591.89
2018,11,16,13,30,634.0,142.0,1.2,19.4,450.0,758.45,584.32
2018,11,16,13,45,618.5,137.5,1.15,19.55,424.0,740.12,571.57
2018,11,16,14,0,603.0,133.0,1.1,19.7,398.0,719.03,556.97
2018,11,16,14,15,579.5,127.5,1.0,19.65,366.5,682.31,531.09
2018,11,16,14,30,556.0,122.0,0.9,19.6,335.0,649.61,507.97
2018,11,16,14,45,525.0,113.5,0.75,19.5,298.5,605.35,475.62
2018,11,16,15,0,494.0,105.0,0.6,19.4,262.0,560.25,442.02
2018,11,16,15,15,449.5,95.5,0.6,19.4,223.0,502.86,399.32
2018,11,16,15,30,405.0,86.0,0.6,19.4,184.0,446.34,355.81
2018,11,16,15,45,346.5,73.0,0.55,18.6,145.0,376.43,300.9
2018,11,16,16,0,288.0,60.0,0.5,17.8,106.0,309.63,246.19
2018,11,16,16,15,212.0,44.0,0.5,17.5,72.0,231.07,178.53
2018,11,16,16,30,136.0,28.0,0.5,17.2,38.0,150.46,83.34
2018,11,16,16,45,76.5,16.0,0.5,16.85,21.0,57.72,0.0
2018,11,16,17,0,17.0,4.0,0.5,16.5,4.0,0.0,0.0
2018,11,16,17,15,8.5,2.0,0.55,16.25,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,1.6,8.45,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,1.6,8.4,12.0,10.01,0.0
2018,11,17,7,15,142.0,25.0,1.6,8.85,37.5,19.74,0.62
2018,11,17,7,30,225.0,39.0,1.6,9.3,63.0,30.42,20.13
2018,11,17,7,45,302.0,53.0,1.55,9.7,101.0,40.8,30.56
2018,11,17,8,0,379.0,67.0,1.5,10.1,139.0,77.66,48.47
2018,11,17,8,15,436.0,77.0,1.45,10.55,179.5,119.72,77.7
2018,11,17,8,30,493.0,87.0,1.4,11.0,220.0,168.37,116.83
2018,11,17,8,45,534.5,93.5,1.35,11.45,258.5,219.17,160.71
2018,11,17,9,0,576.0,100.0,1.3,11.9,297.0,271.79,206.8
2018,11,17,9,15,619.5,102.0,1.2,12.6,334.5,324.87,252.61
2018,11,17,9,30,663.0,104.0,1.1,13.3,372.0,381.64,300.33
2018,11,17,9,45,713.5,99.5,1.05,14.0,407.5,438.41,346.86
2018,11,17,10,0,764.0,95.0,1.0,14.7,443.0,498.36,394.41
