Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,10,15,777.5,96.5,0.9,15.15,467.0,545.91,431.04
2018,11,17,10,30,791.0,98.0,0.8,15.6,491.0,593.18,466.06
2018,11,17,10,45,800.0,99.5,0.75,16.05,508.5,636.46,497.35
2018,11,17,11,0,809.0,101.0,0.7,16.5,526.0,678.04,526.43
2018,11,17,11,15,814.0,101.5,0.65,16.8,536.0,713.74,550.61
2018,11,17,11,30,819.0,102.0,0.6,17.1,546.0,747.01,571.57
2018,11,17,11,45,820.5,102.0,0.6,17.4,548.5,774.38,589.07
2018,11,17,12,0,822.0,102.0,0.6,17.7,551.0,798.81,604.58
2018,11,17,12,15,797.0,109.5,0.65,17.8,541.5,806.61,610.25
2018,11,17,12,30,772.0,117.0,0.7,17.9,532.0,815.7,617.17
2018,11,17,12,45,720.0,130.5,0.7,18.05,510.5,800.17,606.59
2018,11,17,13,0,668.0,144.0,0.7,18.2,489.0,779.73,593.1
2018,11,17,13,15,658.0,140.5,0.8,18.15,469.5,773.37,591.33
2018,11,17,13,30,648.0,137.0,0.9,18.1,450.0,763.96,587.25
2018,11,17,13,45,633.5,132.5,1.0,18.1,424.5,746.55,577.44
2018,11,17,14,0,619.0,128.0,1.1,18.1,399.0,726.35,565.56
2018,11,17,14,15,596.0,122.5,1.15,17.9,367.0,695.11,545.41
2018,11,17,14,30,573.0,117.0,1.2,17.7,335.0,661.61,523.29
2018,11,17,14,45,542.0,110.0,1.25,17.5,299.5,614.14,490.27
2018,11,17,15,0,511.0,103.0,1.3,17.3,264.0,570.71,459.35
2018,11,17,15,15,466.0,93.5,1.3,17.3,224.5,512.59,414.95
2018,11,17,15,30,421.0,84.0,1.3,17.3,185.0,455.31,369.62
2018,11,17,15,45,360.0,72.0,1.35,16.05,146.0,384.56,313.53
2018,11,17,16,0,299.0,60.0,1.4,14.8,107.0,317.13,257.4
2018,11,17,16,15,218.5,44.5,1.45,14.1,73.0,236.29,185.88
2018,11,17,16,30,138.0,29.0,1.5,13.4,39.0,152.62,80.93
2018,11,17,16,45,77.5,16.5,1.6,12.75,21.5,58.67,0.0
2018,11,17,17,0,17.0,4.0,1.7,12.1,4.0,0.0,0.0
2018,11,17,17,15,8.5,2.0,1.65,11.8,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,45,16.0,4.0,0.4,9.05,4.0,0.0,0.0
2018,11,18,7,0,32.0,8.0,0.4,9.0,8.0,7.28,0.0
2018,11,18,7,15,101.0,22.0,0.5,9.3,30.5,17.32,0.0
2018,11,18,7,30,170.0,36.0,0.6,9.6,53.0,28.0,17.89
2018,11,18,7,45,160.0,45.5,0.75,9.9,68.0,36.27,26.51
2018,11,18,8,0,150.0,55.0,0.9,10.2,83.0,54.75,36.55
2018,11,18,8,15,94.0,69.0,1.0,10.5,88.0,71.48,51.89
2018,11,18,8,30,38.0,83.0,1.1,10.8,93.0,79.92,61.79
2018,11,18,8,45,23.0,101.5,1.2,11.1,108.0,95.77,76.12
2018,11,18,9,0,8.0,120.0,1.3,11.4,123.0,108.54,87.44
2018,11,18,9,15,25.0,139.0,1.35,11.85,149.0,135.25,109.43
2018,11,18,9,30,42.0,158.0,1.4,12.3,175.0,162.53,131.82
2018,11,18,9,45,57.0,174.0,1.45,12.8,199.0,188.23,152.8
2018,11,18,10,0,72.0,190.0,1.5,13.3,223.0,215.75,175.14
2018,11,18,10,15,78.0,201.0,1.5,13.8,238.0,234.95,190.45
2018,11,18,10,30,84.0,212.0,1.5,14.3,253.0,254.78,206.13
2018,11,18,10,45,111.5,221.0,1.55,14.8,278.0,296.31,239.33
2018,11,18,11,0,139.0,230.0,1.6,15.3,303.0,331.6,267.22
2018,11,18,11,15,237.0,217.5,1.5,15.7,344.0,407.57,327.74
2018,11,18,11,30,335.0,205.0,1.4,16.1,385.0,478.24,382.74
2018,11,18,11,45,440.5,187.0,1.35,16.5,425.0,567.58,450.46
2018,11,18,12,0,546.0,169.0,1.3,16.9,465.0,647.25,509.36
2018,11,18,12,15,531.0,171.5,1.25,17.15,457.5,652.82,511.9
2018,11,18,12,30,516.0,174.0,1.2,17.4,450.0,655.73,513.24
2018,11,18,12,45,501.0,173.5,1.15,17.7,436.0,652.64,510.29
2018,11,18,13,0,486.0,173.0,1.1,18.0,422.0,647.08,505.66
2018,11,18,13,15,473.0,168.5,1.05,18.1,403.0,636.26,497.84
2018,11,18,13,30,460.0,164.0,1.0,18.2,384.0,623.24,488.49
2018,11,18,13,45,471.5,152.5,1.0,18.3,367.5,621.18,488.18
2018,11,18,14,0,483.0,141.0,1.0,18.4,351.0,616.76,486.05
2018,11,18,14,15,473.5,133.0,1.0,18.25,325.5,596.24,472.15
2018,11,18,14,30,464.0,125.0,1.0,18.1,300.0,573.92,456.84
2018,11,18,14,45,432.0,114.0,1.0,18.0,264.0,527.51,422.86
2018,11,18,15,0,400.0,103.0,1.0,17.9,228.0,480.54,387.77
2018,11,18,15,15,380.0,91.0,1.0,17.9,196.5,441.52,357.76
2018,11,18,15,30,360.0,79.0,1.0,17.9,165.0,402.16,326.26
2018,11,18,15,45,299.5,67.5,1.2,16.7,129.0,334.4,272.45
2018,11,18,16,0,239.0,56.0,1.4,15.5,93.0,270.13,218.82
2018,11,18,16,15,179.5,41.5,1.45,14.95,64.0,206.48,161.15
2018,11,18,16,30,120.0,27.0,1.5,14.4,35.0,137.5,66.67
2018,11,18,16,45,67.0,15.0,1.6,13.8,19.0,51.34,0.0
2018,11,18,17,0,14.0,3.0,1.7,13.2,3.0,0.0,0.0
2018,11,18,17,15,7.0,1.5,1.65,12.95,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,19,6,45,19.0,4.5,1.8,8.7,4.5,0.0,0.0
2018,11,19,7,0,38.0,9.0,1.8,8.7,9.0,8.19,0.0
2018,11,19,7,15,119.5,22.5,1.9,9.25,32.5,17.78,0.0
2018,11,19,7,30,201.0,36.0,2.0,9.8,56.0,28.1,17.63
2018,11,19,7,45,280.0,49.0,2.1,10.35,92.0,37.76,27.66
2018,11,19,8,0,359.0,62.0,2.2,10.9,128.0,71.08,43.74
2018,11,19,8,15,364.0,74.5,2.2,11.35,156.0,107.61,70.49
2018,11,19,8,30,369.0,87.0,2.2,11.8,184.0,144.68,102.0
2018,11,19,8,45,369.0,100.5,2.2,12.3,210.5,181.94,135.57
2018,11,19,9,0,369.0,114.0,2.2,12.8,237.0,219.03,169.23
2018,11,19,9,15,389.5,124.5,2.2,13.4,267.5,260.23,205.3
2018,11,19,9,30,410.0,135.0,2.2,14.0,298.0,303.21,242.23
2018,11,19,9,45,434.5,142.5,2.2,14.55,327.0,346.72,278.86
2018,11,19,10,0,459.0,150.0,2.2,15.1,356.0,391.9,316.02
2018,11,19,10,15,472.5,156.0,2.15,15.6,378.0,430.93,347.47
2018,11,19,10,30,486.0,162.0,2.1,16.1,400.0,470.05,378.23
2018,11,19,10,45,506.5,163.0,2.05,16.6,418.5,508.38,407.8
2018,11,19,11,0,527.0,164.0,2.0,17.1,437.0,546.77,436.78
2018,11,19,11,15,515.5,170.0,1.95,17.4,441.5,567.46,451.82
2018,11,19,11,30,504.0,176.0,1.9,17.7,446.0,585.72,464.85
2018,11,19,11,45,525.0,170.5,1.85,18.0,453.0,614.18,485.93
2018,11,19,12,0,546.0,165.0,1.8,18.3,460.0,641.59,505.89
2018,11,19,12,15,542.0,165.0,1.75,18.5,455.5,653.37,514.0
2018,11,19,12,30,538.0,165.0,1.7,18.7,451.0,662.85,520.52
2018,11,19,12,45,457.5,179.5,1.65,18.85,418.5,621.28,488.48
2018,11,19,13,0,377.0,194.0,1.6,19.0,386.0,559.33,441.87
2018,11,19,13,15,303.5,198.0,1.55,19.05,349.0,505.72,401.06
2018,11,19,13,30,230.0,202.0,1.5,19.1,312.0,433.92,345.97
2018,11,19,13,45,239.0,189.0,1.45,19.15,297.5,445.32,355.58
2018,11,19,14,0,248.0,176.0,1.4,19.2,283.0,438.74,351.23
2018,11,19,14,15,265.5,160.0,1.3,19.05,266.5,434.14,348.82
2018,11,19,14,30,283.0,144.0,1.2,18.9,250.0,427.81,344.94
2018,11,19,14,45,294.0,128.0,1.1,18.8,228.0,414.19,335.06
2018,11,19,15,0,305.0,112.0,1.0,18.7,206.0,398.77,323.48
2018,11,19,15,15,263.5,99.5,1.0,18.7,172.5,345.71,281.22
2018,11,19,15,30,222.0,87.0,1.0,18.7,139.0,294.13,239.23
2018,11,19,15,45,190.5,71.5,0.85,18.05,109.5,246.99,200.05
2018,11,19,16,0,159.0,56.0,0.7,17.4,80.0,201.33,160.86
2018,11,19,16,15,120.0,41.0,0.65,17.25,55.5,153.73,117.27
2018,11,19,16,30,81.0,26.0,0.6,17.1,31.0,100.39,42.24
2018,11,19,16,45,49.5,15.5,0.55,16.9,17.5,41.91,0.0
2018,11,19,17,0,18.0,5.0,0.5,16.7,4.0,0.0,0.0
2018,11,19,17,15,9.0,2.5,0.5,16.6,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,45,31.5,4.5,1.3,9.15,5.0,0.0,0.0
2018,11,20,7,0,63.0,9.0,1.3,9.1,10.0,8.19,0.0
2018,11,20,7,15,181.5,22.0,1.3,9.55,36.5,17.47,0.0
2018,11,20,7,30,300.0,35.0,1.3,10.0,63.0,29.32,18.3
2018,11,20,7,45,388.5,44.0,1.3,10.45,101.0,35.72,25.81
2018,11,20,8,0,477.0,53.0,1.3,10.9,139.0,70.92,40.16
2018,11,20,8,15,410.5,67.5,1.25,11.4,155.0,106.29,67.27
2018,11,20,8,30,344.0,82.0,1.2,11.9,171.0,135.23,94.85
2018,11,20,8,45,399.0,92.0,1.2,12.35,211.5,180.56,132.82
2018,11,20,9,0,454.0,102.0,1.2,12.8,252.0,231.94,176.67
2018,11,20,9,15,528.0,103.0,1.15,13.45,296.0,290.32,225.65
2018,11,20,9,30,602.0,104.0,1.1,14.1,340.0,353.04,277.6
2018,11,20,9,45,663.5,101.5,1.1,14.75,381.0,413.23,326.91
2018,11,20,10,0,725.0,99.0,1.1,15.4,422.0,477.95,378.52
2018,11,20,10,15,687.0,111.5,1.15,15.9,430.5,507.61,402.59
2018,11,20,10,30,649.0,124.0,1.2,16.4,439.0,532.1,421.96
2018,11,20,10,45,647.0,128.5,1.25,16.85,452.0,566.3,448.22
2018,11,20,11,0,645.0,133.0,1.3,17.3,465.0,598.43,472.23
2018,11,20,11,15,609.0,144.0,1.45,17.6,462.5,610.92,481.94
2018,11,20,11,30,573.0,155.0,1.6,17.9,460.0,613.06,484.06
2018,11,20,11,45,600.5,147.5,1.7,18.2,468.5,652.55,513.96
2018,11,20,12,0,628.0,140.0,1.8,18.5,477.0,685.1,538.43
2018,11,20,12,15,625.0,139.5,1.85,18.6,472.0,698.83,548.58
2018,11,20,12,30,622.0,139.0,1.9,18.7,467.0,709.89,556.82
2018,11,20,12,45,591.0,143.5,1.95,18.8,449.5,699.83,549.95
2018,11,20,13,0,560.0,148.0,2.0,18.9,432.0,679.58,535.92
2018,11,20,13,15,593.0,133.5,1.95,18.9,423.5,704.87,554.75
2018,11,20,13,30,626.0,119.0,1.9,18.9,415.0,720.41,566.1
2018,11,20,13,45,663.5,104.0,1.85,18.9,402.0,735.83,577.5
2018,11,20,14,0,701.0,89.0,1.8,18.9,389.0,747.28,586.06
2018,11,20,14,15,675.5,87.0,1.7,18.8,358.0,717.86,565.08
2018,11,20,14,30,650.0,85.0,1.6,18.7,327.0,686.21,542.64
2018,11,20,14,45,565.5,87.0,1.5,18.6,282.0,608.89,486.12
2018,11,20,15,0,481.0,89.0,1.4,18.5,237.0,525.88,424.16
2018,11,20,15,15,465.5,79.0,1.4,18.5,205.5,495.96,401.54
2018,11,20,15,30,450.0,69.0,1.4,18.5,174.0,459.22,371.93
2018,11,20,15,45,369.0,58.5,1.1,17.75,133.0,370.78,299.97
2018,11,20,16,0,288.0,48.0,0.8,17.0,92.0,291.33,233.15
2018,11,20,16,15,230.5,37.0,0.75,16.75,64.5,232.29,178.29
2018,11,20,16,30,173.0,26.0,0.7,16.5,37.0,166.42,65.51
2018,11,20,16,45,103.5,15.5,0.6,16.25,20.5,72.18,0.0
2018,11,20,17,0,34.0,5.0,0.5,16.0,4.0,0.0,0.0
2018,11,20,17,15,17.0,2.5,0.5,15.95,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.95,13.95,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.0,14.0,1.0,0.91,0.0
2018,11,21,7,15,0.0,3.0,3.1,14.15,3.0,2.63,0.0
2018,11,21,7,30,0.0,5.0,3.2,14.3,5.0,4.38,0.0
2018,11,21,7,45,0.0,6.0,3.25,14.5,6.0,5.26,0.0
2018,11,21,8,0,0.0,7.0,3.3,14.7,7.0,6.14,0.0
2018,11,21,8,15,0.0,8.0,3.35,14.85,8.0,7.02,0.34
2018,11,21,8,30,0.0,9.0,3.4,15.0,9.0,7.9,1.12
2018,11,21,8,45,0.0,11.5,3.4,15.15,11.5,10.1,3.02
2018,11,21,9,0,0.0,14.0,3.4,15.3,14.0,12.31,4.91
2018,11,21,9,15,0.0,21.0,3.55,15.55,21.0,18.48,10.17
2018,11,21,9,30,0.0,28.0,3.7,15.8,28.0,24.66,15.41
2018,11,21,9,45,0.0,44.0,3.85,16.1,44.0,38.82,27.37
2018,11,21,10,0,0.0,60.0,4.0,16.4,60.0,53.01,39.25
2018,11,21,10,15,0.0,67.5,4.15,16.6,67.5,59.68,44.74
2018,11,21,10,30,0.0,75.0,4.3,16.8,75.0,66.35,50.22
2018,11,21,10,45,0.0,67.0,4.5,17.05,67.0,59.25,44.17
2018,11,21,11,0,0.0,59.0,4.7,17.3,59.0,52.15,38.15
2018,11,21,11,15,0.0,56.0,4.75,17.35,56.0,49.49,35.89
2018,11,21,11,30,0.0,53.0,4.8,17.4,53.0,46.84,33.65
2018,11,21,11,45,0.0,55.5,4.85,17.45,55.5,49.05,35.48
2018,11,21,12,0,0.0,58.0,4.9,17.5,58.0,51.27,37.32
2018,11,21,12,15,11.0,89.0,4.8,17.45,95.0,87.89,68.24
2018,11,21,12,30,22.0,120.0,4.7,17.4,132.0,134.35,107.08
2018,11,21,12,45,25.5,142.5,4.6,17.4,156.0,162.52,130.34
2018,11,21,13,0,29.0,165.0,4.5,17.4,180.0,192.35,154.87
2018,11,21,13,15,35.0,157.5,4.35,17.3,174.5,190.76,154.0
2018,11,21,13,30,41.0,150.0,4.2,17.2,169.0,189.1,153.15
2018,11,21,13,45,20.5,102.0,4.05,17.15,111.5,117.83,93.95
2018,11,21,14,0,0.0,54.0,3.9,17.1,54.0,47.68,34.66
2018,11,21,14,15,0.0,51.0,3.75,17.0,51.0,45.02,32.52
2018,11,21,14,30,0.0,48.0,3.6,16.9,48.0,42.35,30.33
2018,11,21,14,45,29.0,42.5,3.45,16.85,51.5,70.29,55.24
2018,11,21,15,0,58.0,37.0,3.3,16.8,55.0,95.84,77.85
2018,11,21,15,15,98.0,29.0,3.3,16.8,54.0,127.41,105.48
2018,11,21,15,30,138.0,21.0,3.3,16.8,53.0,150.8,125.54
2018,11,21,15,45,138.0,22.5,2.8,16.3,49.0,143.87,118.63
2018,11,21,16,0,138.0,24.0,2.3,15.8,45.0,146.14,118.33
2018,11,21,16,15,92.5,15.0,2.1,15.3,27.0,98.39,74.4
2018,11,21,16,30,47.0,6.0,1.9,14.8,9.0,45.57,12.0
2018,11,21,16,45,47.0,6.5,1.7,14.3,7.0,32.26,0.0
2018,11,21,17,0,47.0,7.0,1.5,13.8,5.0,0.0,0.0
2018,11,21,17,15,23.5,3.5,1.45,13.6,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,22,6,45,37.5,4.5,2.05,11.7,4.5,0.0,0.0
2018,11,22,7,0,75.0,9.0,2.0,11.7,9.0,8.19,0.0
2018,11,22,7,15,215.0,20.0,2.05,12.3,35.5,17.04,0.0
2018,11,22,7,30,355.0,31.0,2.1,12.9,62.0,25.87,14.46
2018,11,22,7,45,452.0,37.5,2.15,13.45,100.5,30.21,20.53
2018,11,22,8,0,549.0,44.0,2.2,14.0,139.0,64.7,32.92
2018,11,22,8,15,382.0,56.0,2.3,14.25,130.5,93.12,56.82
2018,11,22,8,30,215.0,68.0,2.4,14.5,122.0,98.34,68.64
2018,11,22,8,45,142.5,97.0,2.5,14.75,135.5,120.76,91.61
2018,11,22,9,0,70.0,126.0,2.6,15.0,149.0,133.55,105.51
2018,11,22,9,15,189.5,131.5,2.7,15.25,202.5,191.75,151.95
2018,11,22,9,30,309.0,137.0,2.8,15.5,256.0,257.24,205.39
2018,11,22,9,45,338.0,143.0,2.9,15.7,283.0,294.77,237.36
2018,11,22,10,0,367.0,149.0,3.0,15.9,310.0,342.16,276.9
2018,11,22,10,15,371.5,164.5,3.1,16.1,335.0,381.24,309.09
2018,11,22,10,30,376.0,180.0,3.2,16.3,360.0,410.97,333.46
2018,11,22,10,45,558.5,142.0,3.3,16.55,420.5,515.91,418.34
2018,11,22,11,0,741.0,104.0,3.4,16.8,481.0,628.69,507.43
2018,11,22,11,15,813.5,87.0,3.55,16.9,508.0,688.13,553.84
2018,11,22,11,30,886.0,70.0,3.7,17.0,535.0,745.0,596.0
2018,11,22,11,45,809.0,89.5,3.8,17.1,516.0,742.15,593.51
2018,11,22,12,0,732.0,109.0,3.9,17.2,497.0,729.9,584.55
2018,11,22,12,15,564.5,151.0,4.05,17.2,448.5,652.27,526.07
2018,11,22,12,30,397.0,193.0,4.2,17.2,400.0,573.51,463.47
2018,11,22,12,45,406.0,186.5,4.35,17.2,394.0,582.77,472.3
2018,11,22,13,0,415.0,180.0,4.5,17.2,388.0,590.34,479.47
2018,11,22,13,15,473.0,159.0,4.6,17.1,387.0,621.51,506.2
2018,11,22,13,30,531.0,138.0,4.7,17.0,386.0,650.18,530.85
2018,11,22,13,45,502.0,135.5,4.8,16.9,359.5,623.57,511.2
2018,11,22,14,0,473.0,133.0,4.9,16.8,333.0,595.1,489.98
2018,11,22,14,15,460.0,122.5,4.9,16.65,304.5,568.63,470.37
2018,11,22,14,30,447.0,112.0,4.9,16.5,276.0,540.39,449.02
2018,11,22,14,45,577.0,85.0,4.95,16.35,274.0,614.21,508.93
2018,11,22,15,0,707.0,58.0,5.0,16.2,272.0,666.91,550.44
2018,11,22,15,15,566.5,63.5,5.0,16.2,219.0,554.47,461.04
2018,11,22,15,30,426.0,69.0,5.0,16.2,166.0,436.26,364.34
2018,11,22,15,45,314.5,60.5,4.8,15.7,124.0,334.48,277.99
2018,11,22,16,0,203.0,52.0,4.6,15.2,82.0,239.81,195.6
2018,11,22,16,15,138.0,37.5,4.55,15.0,55.0,159.7,122.86
2018,11,22,16,30,73.0,23.0,4.5,14.8,28.0,88.77,23.42
2018,11,22,16,45,53.0,14.0,4.45,14.55,16.0,42.42,0.0
2018,11,22,17,0,33.0,5.0,4.4,14.3,4.0,0.0,0.0
2018,11,22,17,15,16.5,2.5,4.55,14.25,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.9,14.1,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.0,14.2,1.0,0.91,0.0
2018,11,23,7,15,0.0,4.0,2.1,14.35,4.0,3.64,0.0
2018,11,23,7,30,0.0,7.0,2.2,14.5,7.0,6.14,0.0
2018,11,23,7,45,0.0,9.5,2.35,14.65,9.5,8.34,1.53
2018,11,23,8,0,0.0,12.0,2.5,14.8,12.0,10.53,3.24
2018,11,23,8,15,0.0,13.5,2.65,14.95,13.5,11.86,4.46
2018,11,23,8,30,0.0,15.0,2.8,15.1,15.0,13.18,5.64
2018,11,23,8,45,0.0,18.5,2.95,15.25,18.5,16.27,8.31
2018,11,23,9,0,0.0,22.0,3.1,15.4,22.0,19.36,10.95
2018,11,23,9,15,0.0,43.5,3.2,15.55,43.5,38.36,27.16
2018,11,23,9,30,0.0,65.0,3.3,15.7,65.0,57.44,43.27
2018,11,23,9,45,1.0,78.0,3.45,15.85,78.5,69.47,53.31
2018,11,23,10,0,2.0,91.0,3.6,16.0,92.0,81.81,63.55
2018,11,23,10,15,2.0,81.0,3.75,16.15,82.0,72.77,55.85
2018,11,23,10,30,2.0,71.0,3.9,16.3,72.0,63.97,48.38
2018,11,23,10,45,1.0,63.0,4.05,16.45,63.5,56.32,41.87
2018,11,23,11,0,0.0,55.0,4.2,16.6,55.0,48.6,35.31
2018,11,23,11,15,0.0,57.5,4.3,16.65,57.5,50.82,37.14
2018,11,23,11,30,0.0,60.0,4.4,16.7,60.0,53.04,38.97
2018,11,23,11,45,0.0,51.0,4.55,16.75,51.0,45.06,32.26
2018,11,23,12,0,0.0,42.0,4.7,16.8,42.0,37.09,25.57
2018,11,23,12,15,0.0,44.0,4.7,16.85,44.0,38.86,27.06
2018,11,23,12,30,0.0,46.0,4.7,16.9,46.0,40.63,28.55
2018,11,23,12,45,0.0,44.0,4.75,16.9,44.0,38.85,27.08
2018,11,23,13,0,0.0,42.0,4.8,16.9,42.0,37.08,25.61
2018,11,23,13,15,0.0,41.5,4.8,16.9,41.5,36.63,25.27
2018,11,23,13,30,0.0,41.0,4.8,16.9,41.0,36.18,24.93
2018,11,23,13,45,0.0,41.5,4.75,16.9,41.5,36.61,25.34
2018,11,23,14,0,0.0,42.0,4.7,16.9,42.0,37.05,25.75
2018,11,23,14,15,0.0,44.5,4.65,16.85,44.5,39.26,27.67
2018,11,23,14,30,0.0,47.0,4.6,16.8,47.0,41.46,29.6
2018,11,23,14,45,48.5,42.0,4.6,16.7,56.5,85.68,69.05
2018,11,23,15,0,97.0,37.0,4.6,16.6,66.0,126.98,105.54
2018,11,23,15,15,96.5,35.0,4.6,16.6,60.5,122.78,101.65
2018,11,23,15,30,96.0,33.0,4.6,16.6,55.0,118.55,97.5
2018,11,23,15,45,60.0,24.0,4.5,16.35,37.0,78.44,62.09
2018,11,23,16,0,24.0,15.0,4.4,16.1,19.0,33.12,22.53
2018,11,23,16,15,26.0,11.5,4.35,16.0,14.5,36.9,24.07
2018,11,23,16,30,28.0,8.0,4.3,15.9,10.0,31.18,2.72
2018,11,23,16,45,16.0,4.5,4.3,15.85,5.5,13.05,0.0
2018,11,23,17,0,4.0,1.0,4.3,15.8,1.0,0.0,0.0
2018,11,23,17,15,2.0,0.5,4.25,15.75,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,2.15,13.9,4.0,0.0,0.0
2018,11,24,7,0,72.0,8.0,2.2,13.9,8.0,7.28,0.0
2018,11,24,7,15,210.0,17.5,2.3,14.15,32.0,15.92,0.0
2018,11,24,7,30,348.0,27.0,2.4,14.4,56.0,22.32,10.61
2018,11,24,7,45,448.0,33.5,2.55,14.7,93.5,26.85,17.38
2018,11,24,8,0,548.0,40.0,2.7,15.0,131.0,61.24,30.68
2018,11,24,8,15,479.0,53.0,2.75,15.15,149.0,99.26,57.71
2018,11,24,8,30,410.0,66.0,2.8,15.3,167.0,131.22,87.37
2018,11,24,8,45,428.0,78.5,2.9,15.45,199.5,171.55,122.81
2018,11,24,9,0,446.0,91.0,3.0,15.6,232.0,215.71,162.32
2018,11,24,9,15,525.0,90.5,3.0,15.85,275.5,272.93,211.08
2018,11,24,9,30,604.0,90.0,3.0,16.1,319.0,334.93,263.83
2018,11,24,9,45,719.5,75.0,3.0,16.35,369.5,405.3,322.75
2018,11,24,10,0,835.0,60.0,3.0,16.6,420.0,482.59,386.59
2018,11,24,10,15,847.0,61.0,2.95,16.85,444.0,531.05,426.81
2018,11,24,10,30,859.0,62.0,2.9,17.1,468.0,578.4,465.1
2018,11,24,10,45,867.0,63.0,2.85,17.35,485.5,621.88,499.37
2018,11,24,11,0,875.0,64.0,2.8,17.6,503.0,663.45,531.31
2018,11,24,11,15,879.5,64.5,2.75,17.75,513.5,699.85,557.45
2018,11,24,11,30,884.0,65.0,2.7,17.9,524.0,733.67,581.16
2018,11,24,11,45,822.0,82.5,2.65,18.05,511.0,740.37,585.0
2018,11,24,12,0,760.0,100.0,2.6,18.2,498.0,734.76,580.21
2018,11,24,12,15,665.0,124.5,2.55,18.25,470.5,709.15,561.27
2018,11,24,12,30,570.0,149.0,2.5,18.3,443.0,665.37,528.75
2018,11,24,12,45,673.0,120.0,2.5,18.35,459.0,737.69,582.76
2018,11,24,13,0,776.0,91.0,2.5,18.4,475.0,795.58,624.33
2018,11,24,13,15,808.5,79.5,2.5,18.3,466.0,816.39,639.6
2018,11,24,13,30,841.0,68.0,2.5,18.2,457.0,825.03,646.61
2018,11,24,13,45,826.5,67.0,2.45,18.15,431.5,819.98,643.57
2018,11,24,14,0,812.0,66.0,2.4,18.1,406.0,803.33,632.38
2018,11,24,14,15,777.5,66.0,2.4,17.95,371.0,767.96,608.27
2018,11,24,14,30,743.0,66.0,2.4,17.8,336.0,730.16,582.11
2018,11,24,14,45,725.5,61.5,2.35,17.6,302.0,698.5,559.71
2018,11,24,15,0,708.0,57.0,2.3,17.4,268.0,664.62,534.93
2018,11,24,15,15,665.5,53.5,2.3,17.4,229.0,610.72,493.91
2018,11,24,15,30,623.0,50.0,2.3,17.4,190.0,556.32,450.98
2018,11,24,15,45,553.0,45.0,2.25,16.6,150.0,487.79,396.13
2018,11,24,16,0,483.0,40.0,2.2,15.8,110.0,415.74,334.88
2018,11,24,16,15,350.5,31.5,2.2,15.25,73.0,303.03,232.08
2018,11,24,16,30,218.0,23.0,2.2,14.7,36.0,184.67,32.24
2018,11,24,16,45,109.0,11.5,2.25,14.15,18.0,71.41,0.0
2018,11,24,17,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.5,0.6,11.4,4.0,0.0,0.0
2018,11,25,7,0,68.0,9.0,0.6,11.3,8.0,0.0,0.0
2018,11,25,7,15,206.0,18.5,0.6,11.65,31.5,16.83,0.0
2018,11,25,7,30,344.0,28.0,0.6,12.0,55.0,23.42,10.9
2018,11,25,7,45,378.0,35.0,0.6,12.3,82.0,28.17,18.7
2018,11,25,8,0,412.0,42.0,0.6,12.6,109.0,53.63,28.69
2018,11,25,8,15,312.0,48.5,0.6,13.05,107.5,75.55,45.35
2018,11,25,8,30,212.0,55.0,0.6,13.5,106.0,86.05,58.45
2018,11,25,8,45,106.0,74.0,0.6,13.9,99.5,91.29,68.2
2018,11,25,9,0,0.0,93.0,0.6,14.3,93.0,82.31,64.6
2018,11,25,9,15,15.0,116.0,0.65,14.8,121.5,108.34,85.95
2018,11,25,9,30,30.0,139.0,0.7,15.3,150.0,139.79,111.61
2018,11,25,9,45,56.0,158.5,0.8,15.8,181.5,172.65,138.17
2018,11,25,10,0,82.0,178.0,0.9,16.3,213.0,208.62,167.15
2018,11,25,10,15,111.5,191.0,0.95,16.6,241.5,250.08,200.37
2018,11,25,10,30,141.0,204.0,1.0,16.9,270.0,288.03,230.53
2018,11,25,10,45,177.5,210.0,1.05,17.2,296.5,325.48,260.22
2018,11,25,11,0,214.0,216.0,1.1,17.5,323.0,365.53,291.69
2018,11,25,11,15,333.5,194.5,1.15,17.7,365.0,447.3,356.32
2018,11,25,11,30,453.0,173.0,1.2,17.9,407.0,538.52,426.38
2018,11,25,11,45,510.5,160.5,1.2,18.1,425.5,585.3,461.28
2018,11,25,12,0,568.0,148.0,1.2,18.3,444.0,639.28,501.14
2018,11,25,12,15,607.0,138.5,1.2,18.35,452.0,676.31,528.37
2018,11,25,12,30,646.0,129.0,1.2,18.4,460.0,712.0,553.72
2018,11,25,12,45,718.5,108.0,1.2,18.5,468.5,760.42,587.57
2018,11,25,13,0,791.0,87.0,1.2,18.6,477.0,802.1,616.25
2018,11,25,13,15,826.0,76.0,1.15,18.6,469.0,825.53,631.86
2018,11,25,13,30,861.0,65.0,1.1,18.6,461.0,836.87,639.38
2018,11,25,13,45,788.5,75.0,1.0,18.65,422.0,796.3,610.7
2018,11,25,14,0,716.0,85.0,0.9,18.7,383.0,749.14,577.89
2018,11,25,14,15,701.5,79.5,0.95,18.65,352.5,724.76,562.98
2018,11,25,14,30,687.0,74.0,1.0,18.6,322.0,697.81,545.58
2018,11,25,14,45,664.5,70.0,1.0,18.55,289.0,664.04,522.24
2018,11,25,15,0,642.0,66.0,1.0,18.5,256.0,628.54,496.97
2018,11,25,15,15,544.0,63.5,1.0,18.5,208.5,535.25,427.72
2018,11,25,15,30,446.0,61.0,1.0,18.5,161.0,444.62,358.09
2018,11,25,15,45,345.5,55.0,0.9,17.75,122.5,347.96,280.59
2018,11,25,16,0,245.0,49.0,0.8,17.0,84.0,263.92,210.15
2018,11,25,16,15,151.5,34.5,0.85,16.6,53.5,178.45,133.42
2018,11,25,16,30,58.0,20.0,0.9,16.2,23.0,73.17,4.6
2018,11,25,16,45,29.0,10.0,0.95,15.85,11.5,25.3,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,45,7.0,2.0,2.05,9.75,2.0,0.0,0.0
2018,11,26,7,0,14.0,4.0,2.1,9.8,4.0,0.0,0.0
2018,11,26,7,15,26.5,15.0,2.15,10.3,16.5,13.64,0.0
2018,11,26,7,30,39.0,26.0,2.2,10.8,29.0,21.7,8.9
2018,11,26,7,45,56.5,42.0,2.25,11.3,49.5,34.27,23.88
2018,11,26,8,0,74.0,58.0,2.3,11.8,70.0,51.61,36.13
2018,11,26,8,15,94.0,75.0,2.2,12.1,94.5,74.45,53.93
2018,11,26,8,30,114.0,92.0,2.1,12.4,119.0,100.04,74.92
2018,11,26,8,45,148.0,107.0,2.0,12.75,148.5,129.6,99.28
2018,11,26,9,0,182.0,122.0,1.9,13.1,178.0,163.17,127.5
2018,11,26,9,15,297.5,123.5,1.9,13.65,228.5,218.71,172.28
2018,11,26,9,30,413.0,125.0,1.9,14.2,279.0,288.76,229.59
2018,11,26,9,45,405.5,138.0,1.9,14.7,299.5,323.09,259.18
2018,11,26,10,0,398.0,151.0,1.9,15.2,320.0,356.07,286.85
2018,11,26,10,15,409.0,159.0,1.85,15.65,341.5,392.61,316.52
2018,11,26,10,30,420.0,167.0,1.8,16.1,363.0,429.26,345.52
2018,11,26,10,45,357.0,184.5,1.8,16.55,355.5,419.57,337.59
2018,11,26,11,0,294.0,202.0,1.8,17.0,348.0,413.6,332.09
2018,11,26,11,15,250.5,213.5,1.7,17.3,339.5,409.57,327.96
2018,11,26,11,30,207.0,225.0,1.6,17.6,331.0,389.81,311.62
2018,11,26,11,45,256.0,216.5,1.55,17.9,348.5,439.28,350.39
2018,11,26,12,0,305.0,208.0,1.5,18.2,366.0,477.94,380.22
2018,11,26,12,15,450.0,174.0,1.5,18.35,405.0,581.39,460.32
2018,11,26,12,30,595.0,140.0,1.5,18.5,444.0,680.67,534.85
2018,11,26,12,45,563.0,142.5,1.45,18.7,424.5,667.68,523.81
2018,11,26,13,0,531.0,145.0,1.4,18.9,405.0,645.01,507.04
2018,11,26,13,15,565.0,131.5,1.3,18.75,398.5,671.58,526.84
2018,11,26,13,30,599.0,118.0,1.2,18.6,392.0,689.02,539.1
2018,11,26,13,45,475.5,130.0,1.1,18.45,340.0,590.78,467.27
2018,11,26,14,0,352.0,142.0,1.0,18.3,288.0,500.04,398.61
2018,11,26,14,15,513.0,108.5,0.95,18.0,302.5,592.88,472.06
2018,11,26,14,30,674.0,75.0,0.9,17.7,317.0,687.46,540.49
2018,11,26,14,45,570.0,68.0,0.85,17.45,257.5,583.44,464.06
2018,11,26,15,0,466.0,61.0,0.8,17.2,198.0,481.02,388.3
2018,11,26,15,15,255.5,43.5,0.8,17.2,117.0,272.87,224.83
2018,11,26,15,30,45.0,26.0,0.8,17.2,36.0,62.35,48.19
2018,11,26,15,45,183.0,27.0,0.8,16.75,54.5,184.51,151.88
2018,11,26,16,0,321.0,28.0,0.8,16.3,73.0,287.68,231.68
2018,11,26,16,15,231.5,23.0,0.85,16.1,49.5,214.97,161.52
2018,11,26,16,30,142.0,18.0,0.9,15.9,26.0,130.2,4.23
2018,11,26,16,45,71.0,9.0,0.95,15.65,13.0,47.84,0.0
2018,11,26,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.75,11.25,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.8,11.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,1.8,11.55,4.0,3.64,0.0
2018,11,27,7,30,0.0,7.0,1.8,11.8,7.0,6.14,0.0
2018,11,27,7,45,0.0,10.0,1.8,12.1,10.0,8.78,1.87
2018,11,27,8,0,0.0,13.0,1.8,12.4,13.0,11.41,4.03
2018,11,27,8,15,0.0,16.5,1.9,12.8,16.5,14.5,6.78
2018,11,27,8,30,0.0,20.0,2.0,13.2,20.0,17.58,9.51
2018,11,27,8,45,0.0,26.5,2.1,13.6,26.5,23.32,14.47
2018,11,27,9,0,0.0,33.0,2.2,14.0,33.0,29.07,19.4
2018,11,27,9,15,0.0,46.5,2.3,14.25,46.5,41.02,29.61
2018,11,27,9,30,0.0,60.0,2.4,14.5,60.0,53.0,39.74
2018,11,27,9,45,0.0,55.0,2.5,14.75,55.0,48.56,35.86
2018,11,27,10,0,0.0,50.0,2.6,15.0,50.0,44.14,32.01
2018,11,27,10,15,0.0,64.0,2.7,15.15,64.0,56.56,42.46
2018,11,27,10,30,0.0,78.0,2.8,15.3,78.0,69.01,52.84
2018,11,27,10,45,0.0,82.5,2.9,15.45,82.5,73.02,56.1
2018,11,27,11,0,0.0,87.0,3.0,15.6,87.0,77.1,59.42
2018,11,27,11,15,0.0,81.5,3.1,15.65,81.5,72.14,55.21
2018,11,27,11,30,0.0,76.0,3.2,15.7,76.0,67.25,51.08
2018,11,27,11,45,0.0,84.0,3.3,15.75,84.0,74.37,57.01
