Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,12,0,0.0,92.0,3.4,15.8,92.0,81.73,63.14
2018,11,27,12,15,1.0,109.5,3.5,15.85,110.0,99.26,77.76
2018,11,27,12,30,2.0,127.0,3.6,15.9,128.0,117.45,92.9
2018,11,27,12,45,2.0,126.0,3.7,15.9,127.0,116.84,92.44
2018,11,27,13,0,2.0,125.0,3.8,15.9,126.0,116.29,92.08
2018,11,27,13,15,1.0,100.0,3.75,15.9,100.5,90.83,70.93
2018,11,27,13,30,0.0,75.0,3.7,15.9,75.0,66.34,50.48
2018,11,27,13,45,0.0,51.0,3.65,15.9,51.0,45.03,32.59
2018,11,27,14,0,0.0,27.0,3.6,15.9,27.0,23.79,14.62
2018,11,27,14,15,0.0,42.5,3.45,15.85,42.5,37.48,26.32
2018,11,27,14,30,0.0,58.0,3.3,15.8,58.0,51.22,38.04
2018,11,27,14,45,0.0,40.0,3.15,15.7,40.0,35.26,24.5
2018,11,27,15,0,0.0,22.0,3.0,15.6,22.0,19.35,10.93
2018,11,27,15,15,0.0,16.5,3.0,15.6,16.5,14.5,6.76
2018,11,27,15,30,0.0,11.0,3.0,15.6,11.0,9.66,2.58
2018,11,27,15,45,0.0,8.5,2.6,15.3,8.5,7.46,0.65
2018,11,27,16,0,0.0,6.0,2.2,15.0,6.0,5.26,0.0
2018,11,27,16,15,0.0,4.0,2.1,14.9,4.0,3.5,0.0
2018,11,27,16,30,0.0,2.0,2.0,14.8,2.0,1.75,0.0
2018,11,27,16,45,0.0,1.0,1.9,14.65,1.0,0.91,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,6,45,23.0,3.5,0.35,13.6,3.0,0.0,0.0
2018,11,28,7,0,46.0,7.0,0.3,13.6,6.0,0.0,0.0
2018,11,28,7,15,53.0,12.0,0.4,13.8,13.5,10.91,0.0
2018,11,28,7,30,60.0,17.0,0.5,14.0,21.0,14.09,2.3
2018,11,28,7,45,30.0,23.0,0.6,14.2,25.0,19.93,11.26
2018,11,28,8,0,0.0,29.0,0.7,14.4,29.0,25.55,15.84
2018,11,28,8,15,30.5,48.5,0.8,14.65,55.5,45.81,31.98
2018,11,28,8,30,61.0,68.0,0.9,14.9,82.0,70.66,51.77
2018,11,28,8,45,61.0,78.5,1.05,15.2,95.0,84.92,64.2
2018,11,28,9,0,61.0,89.0,1.2,15.5,108.0,96.87,74.73
2018,11,28,9,15,31.0,101.0,1.2,15.8,110.5,102.01,80.09
2018,11,28,9,30,1.0,113.0,1.2,16.1,113.0,101.33,79.95
2018,11,28,9,45,15.5,121.5,1.2,16.35,128.0,115.71,91.66
2018,11,28,10,0,30.0,130.0,1.2,16.6,143.0,135.68,108.03
2018,11,28,10,15,97.0,157.5,1.25,16.8,201.5,207.73,167.1
2018,11,28,10,30,164.0,185.0,1.3,17.0,260.0,280.88,226.05
2018,11,28,10,45,117.0,173.0,1.4,17.2,227.5,248.04,199.41
2018,11,28,11,0,70.0,161.0,1.5,17.4,195.0,201.16,161.38
2018,11,28,11,15,36.5,147.5,1.55,17.5,165.5,167.18,133.39
2018,11,28,11,30,3.0,134.0,1.6,17.6,136.0,123.93,97.29
2018,11,28,11,45,55.5,150.0,1.65,17.75,178.5,187.95,150.98
2018,11,28,12,0,108.0,166.0,1.7,17.9,221.0,261.14,210.84
2018,11,28,12,15,86.5,177.5,1.85,17.9,221.5,247.73,199.52
2018,11,28,12,30,65.0,189.0,2.0,17.9,222.0,246.38,197.98
2018,11,28,12,45,171.0,182.0,2.15,17.9,265.5,344.45,279.28
2018,11,28,13,0,277.0,175.0,2.3,17.9,309.0,446.15,361.3
2018,11,28,13,15,491.0,136.0,2.4,17.85,363.0,604.27,486.95
2018,11,28,13,30,705.0,97.0,2.5,17.8,417.0,752.53,597.52
2018,11,28,13,45,689.5,94.5,2.6,17.7,392.5,737.31,586.74
2018,11,28,14,0,674.0,92.0,2.7,17.6,368.0,719.3,575.2
2018,11,28,14,15,673.5,84.5,2.65,17.5,342.0,704.92,565.43
2018,11,28,14,30,673.0,77.0,2.6,17.4,316.0,687.67,553.32
2018,11,28,14,45,619.5,75.0,2.55,17.25,277.0,631.85,511.92
2018,11,28,15,0,566.0,73.0,2.5,17.1,238.0,575.4,469.22
2018,11,28,15,15,536.0,64.5,2.5,17.1,202.5,528.88,432.86
2018,11,28,15,30,506.0,56.0,2.5,17.1,167.0,481.88,394.62
2018,11,28,15,45,451.0,50.0,2.15,16.6,133.0,420.14,342.47
2018,11,28,16,0,396.0,44.0,1.8,16.1,99.0,359.85,288.69
2018,11,28,16,15,249.0,31.5,1.8,15.9,62.0,237.43,177.57
2018,11,28,16,30,102.0,19.0,1.8,15.7,25.0,107.72,0.0
2018,11,28,16,45,51.0,9.5,1.8,15.5,12.5,37.11,0.0
2018,11,28,17,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.45,15.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.15,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.55,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.75,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.85,14.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.95,14.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,7.3,14.5,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,7.4,14.5,3.0,0.0,0.0
2018,11,29,7,15,8.5,12.5,7.4,14.5,13.0,11.37,0.0
2018,11,29,7,30,17.0,22.0,7.4,14.5,23.0,18.97,3.67
2018,11,29,7,45,38.5,35.5,7.4,14.5,40.5,29.39,18.96
2018,11,29,8,0,60.0,49.0,7.4,14.5,58.0,43.52,29.31
2018,11,29,8,15,38.5,49.0,7.35,14.55,55.5,46.91,32.47
2018,11,29,8,30,17.0,49.0,7.3,14.6,53.0,46.37,33.15
2018,11,29,8,45,70.0,76.5,7.2,14.65,97.0,84.92,64.08
2018,11,29,9,0,123.0,104.0,7.1,14.7,141.0,129.65,100.95
2018,11,29,9,15,129.0,97.5,7.05,14.7,140.5,133.87,105.5
2018,11,29,9,30,135.0,91.0,7.0,14.7,140.0,141.76,113.17
2018,11,29,9,45,67.5,54.5,6.95,14.75,79.0,81.46,63.55
2018,11,29,10,0,0.0,18.0,6.9,14.8,18.0,15.85,7.89
2018,11,29,10,15,0.0,30.0,6.85,14.8,30.0,26.44,16.92
2018,11,29,10,30,0.0,42.0,6.8,14.8,42.0,37.06,25.92
2018,11,29,10,45,19.5,82.0,6.75,14.85,91.5,87.74,69.14
2018,11,29,11,0,39.0,122.0,6.7,14.9,141.0,140.88,114.08
2018,11,29,11,15,109.5,151.0,6.6,14.95,206.0,231.32,190.82
2018,11,29,11,30,180.0,180.0,6.5,15.0,271.0,319.18,264.47
2018,11,29,11,45,161.0,169.5,6.4,15.1,251.0,300.34,248.73
2018,11,29,12,0,142.0,159.0,6.3,15.2,231.0,279.67,231.55
2018,11,29,12,15,142.5,131.0,6.2,15.25,203.0,266.08,220.84
2018,11,29,12,30,143.0,103.0,6.1,15.3,175.0,238.01,198.28
2018,11,29,12,45,273.5,138.0,6.0,15.35,271.5,392.51,328.04
2018,11,29,13,0,404.0,173.0,5.9,15.4,368.0,567.75,469.82
2018,11,29,13,15,474.0,150.0,5.75,15.4,370.5,605.99,501.6
2018,11,29,13,30,544.0,127.0,5.6,15.4,373.0,641.67,531.11
2018,11,29,13,45,357.0,119.5,5.4,15.35,277.0,474.15,395.86
2018,11,29,14,0,170.0,112.0,5.2,15.3,181.0,286.88,240.13
2018,11,29,14,15,245.5,93.0,5.05,15.2,184.5,345.28,290.99
2018,11,29,14,30,321.0,74.0,4.9,15.1,188.0,380.66,322.28
2018,11,29,14,45,350.5,81.0,4.7,15.0,193.0,411.72,347.67
2018,11,29,15,0,380.0,88.0,4.5,14.9,198.0,440.45,370.49
2018,11,29,15,15,393.5,74.0,4.5,14.9,173.5,425.1,357.5
2018,11,29,15,30,407.0,60.0,4.5,14.9,149.0,413.1,346.14
2018,11,29,15,45,413.0,51.0,4.35,14.5,124.5,394.06,327.59
2018,11,29,16,0,419.0,42.0,4.2,14.1,100.0,373.23,304.83
2018,11,29,16,15,297.5,32.0,4.25,13.85,65.5,268.68,203.55
2018,11,29,16,30,176.0,22.0,4.3,13.6,31.0,157.3,0.0
2018,11,29,16,45,88.0,11.0,4.4,13.35,15.5,59.12,0.0
2018,11,29,17,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,4.05,10.5,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,4.0,10.5,5.0,0.0,0.0
2018,11,30,7,15,67.0,14.5,4.1,10.95,16.0,13.19,0.0
2018,11,30,7,30,81.0,22.0,4.2,11.4,27.0,17.94,1.79
2018,11,30,7,45,95.5,38.5,4.3,11.85,49.0,30.65,20.13
2018,11,30,8,0,110.0,55.0,4.4,12.3,71.0,48.89,33.02
2018,11,30,8,15,120.0,71.0,4.45,12.6,93.5,72.59,51.12
2018,11,30,8,30,130.0,87.0,4.5,12.9,116.0,97.14,71.52
2018,11,30,8,45,187.0,99.5,4.6,13.2,150.5,131.76,99.4
2018,11,30,9,0,244.0,112.0,4.7,13.5,185.0,171.86,132.89
2018,11,30,9,15,348.5,113.0,4.65,13.75,231.0,226.99,178.57
2018,11,30,9,30,453.0,114.0,4.6,14.0,277.0,289.59,231.35
2018,11,30,9,45,524.0,112.0,4.55,14.3,316.5,344.82,278.72
2018,11,30,10,0,595.0,110.0,4.5,14.6,356.0,410.32,333.95
2018,11,30,10,15,637.0,108.5,4.45,14.8,386.0,462.58,378.02
2018,11,30,10,30,679.0,107.0,4.4,15.0,416.0,516.89,422.92
2018,11,30,10,45,737.5,98.0,4.35,15.25,445.5,574.75,469.89
2018,11,30,11,0,796.0,89.0,4.3,15.5,475.0,632.83,516.2
2018,11,30,11,15,830.0,83.0,4.3,15.6,493.0,680.57,554.04
2018,11,30,11,30,864.0,77.0,4.3,15.7,511.0,727.53,589.16
2018,11,30,11,45,863.0,77.5,4.25,15.8,513.5,754.81,608.69
2018,11,30,12,0,862.0,78.0,4.2,15.9,516.0,778.98,626.08
2018,11,30,12,15,863.0,76.5,4.25,15.95,512.0,799.1,641.03
2018,11,30,12,30,864.0,75.0,4.3,16.0,508.0,808.63,648.39
2018,11,30,12,45,864.5,73.0,4.3,16.0,497.5,820.8,657.7
2018,11,30,13,0,865.0,71.0,4.3,16.0,487.0,829.59,664.64
2018,11,30,13,15,855.5,69.5,4.25,16.0,467.5,827.13,663.07
2018,11,30,13,30,846.0,68.0,4.2,16.0,448.0,829.44,665.4
2018,11,30,13,45,834.0,66.0,4.2,15.95,423.0,817.43,657.47
2018,11,30,14,0,822.0,64.0,4.2,15.9,398.0,802.12,647.19
2018,11,30,14,15,802.5,62.0,4.15,15.75,367.0,777.38,629.8
2018,11,30,14,30,783.0,60.0,4.1,15.6,336.0,749.86,610.1
2018,11,30,14,45,755.0,57.0,4.1,15.5,300.0,711.59,581.81
2018,11,30,15,0,727.0,54.0,4.1,15.4,264.0,671.39,551.27
2018,11,30,15,15,683.0,51.0,4.1,15.4,225.0,617.31,508.59
2018,11,30,15,30,639.0,48.0,4.1,15.4,186.0,562.66,463.85
2018,11,30,15,45,570.5,42.5,3.75,14.6,146.0,487.62,401.51
2018,11,30,16,0,502.0,37.0,3.4,13.8,106.0,423.4,344.1
2018,11,30,16,15,366.0,29.5,3.3,13.35,70.0,310.04,233.89
2018,11,30,16,30,230.0,22.0,3.2,12.9,34.0,187.14,0.0
2018,11,30,16,45,115.0,11.0,3.15,12.45,17.0,74.19,0.0
2018,11,30,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,1,6,45,3.0,2.0,4.1,12.4,2.0,0.0,0.0
2018,12,1,7,0,6.0,4.0,4.1,12.5,4.0,0.0,0.0
2018,12,1,7,15,56.0,16.5,4.2,12.7,19.5,15.01,0.0
2018,12,1,7,30,106.0,29.0,4.3,12.9,35.0,23.08,1.51
2018,12,1,7,45,192.0,43.0,4.4,13.1,66.0,33.57,22.23
2018,12,1,8,0,278.0,57.0,4.5,13.3,97.0,55.26,34.74
2018,12,1,8,15,217.5,44.5,4.6,13.35,82.0,59.3,35.78
2018,12,1,8,30,157.0,32.0,4.7,13.4,67.0,53.94,33.5
2018,12,1,8,45,78.5,27.5,4.8,13.5,45.0,42.52,27.76
2018,12,1,9,0,0.0,23.0,4.9,13.6,23.0,20.23,11.79
2018,12,1,9,15,0.0,33.5,5.0,13.65,33.5,29.51,19.78
2018,12,1,9,30,0.0,44.0,5.1,13.7,44.0,38.81,27.73
2018,12,1,9,45,98.5,72.5,5.25,13.8,113.0,115.6,92.58
2018,12,1,10,0,197.0,101.0,5.4,13.9,182.0,197.77,162.19
2018,12,1,10,15,459.5,100.0,5.45,14.0,303.5,359.22,297.45
2018,12,1,10,30,722.0,99.0,5.5,14.1,425.0,531.36,438.89
2018,12,1,10,45,638.5,118.5,5.6,14.2,415.0,534.49,442.05
2018,12,1,11,0,555.0,138.0,5.7,14.3,405.0,523.34,433.63
2018,12,1,11,15,510.0,139.0,5.75,14.35,388.5,516.64,428.88
2018,12,1,11,30,465.0,140.0,5.8,14.4,372.0,505.13,419.92
2018,12,1,11,45,635.5,117.0,5.8,14.5,436.5,631.17,523.04
2018,12,1,12,0,806.0,94.0,5.8,14.6,501.0,752.61,617.64
2018,12,1,12,15,627.0,119.5,5.8,14.6,434.5,663.67,548.06
2018,12,1,12,30,448.0,145.0,5.8,14.6,368.0,553.49,459.48
2018,12,1,12,45,363.5,155.0,5.8,14.65,333.5,504.46,419.35
2018,12,1,13,0,279.0,165.0,5.8,14.7,299.0,434.48,361.91
2018,12,1,13,15,419.5,145.0,5.75,14.65,337.5,552.19,460.12
2018,12,1,13,30,560.0,125.0,5.7,14.6,376.0,658.75,546.83
2018,12,1,13,45,575.0,116.0,5.7,14.55,361.0,662.56,550.21
2018,12,1,14,0,590.0,107.0,5.7,14.5,346.0,663.61,551.88
2018,12,1,14,15,610.5,95.0,5.65,14.35,325.5,662.79,552.11
2018,12,1,14,30,631.0,83.0,5.6,14.2,305.0,658.56,549.54
2018,12,1,14,45,647.5,74.5,5.5,14.1,281.0,652.09,544.67
2018,12,1,15,0,664.0,66.0,5.4,14.0,257.0,642.35,536.7
2018,12,1,15,15,614.5,61.5,5.4,14.0,218.0,584.02,489.24
2018,12,1,15,30,565.0,57.0,5.4,14.0,179.0,525.79,440.42
2018,12,1,15,45,490.5,50.5,5.0,13.45,140.0,447.97,373.68
2018,12,1,16,0,416.0,44.0,4.6,12.9,101.0,372.69,305.63
2018,12,1,16,15,291.0,33.0,4.5,12.6,66.0,264.98,200.21
2018,12,1,16,30,166.0,22.0,4.4,12.3,31.0,150.92,0.0
2018,12,1,16,45,83.0,11.0,4.25,11.95,15.5,56.34,0.0
2018,12,1,17,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.0,1.7,8.0,19.0,10.01,0.0
2018,12,2,7,30,271.0,22.0,1.6,8.3,38.0,18.45,0.0
2018,12,2,7,45,413.5,29.0,1.5,8.6,76.5,23.57,14.14
2018,12,2,8,0,556.0,36.0,1.4,8.9,115.0,48.88,24.76
2018,12,2,8,15,622.0,40.5,1.4,9.2,156.0,94.45,49.86
2018,12,2,8,30,688.0,45.0,1.4,9.5,197.0,147.54,89.95
2018,12,2,8,45,730.0,48.5,1.35,9.85,237.0,201.81,137.05
2018,12,2,9,0,772.0,52.0,1.3,10.2,277.0,260.06,189.52
2018,12,2,9,15,797.5,54.5,1.3,10.5,313.0,315.66,240.59
2018,12,2,9,30,823.0,57.0,1.3,10.8,349.0,372.7,291.95
2018,12,2,9,45,837.0,59.5,1.3,11.1,379.0,424.95,338.29
2018,12,2,10,0,851.0,62.0,1.3,11.4,409.0,477.33,383.21
2018,12,2,10,15,863.5,63.5,1.25,11.6,433.5,527.22,424.58
2018,12,2,10,30,876.0,65.0,1.2,11.8,458.0,576.06,463.72
2018,12,2,10,45,885.0,65.5,1.15,12.0,476.0,620.34,498.17
2018,12,2,11,0,894.0,66.0,1.1,12.2,494.0,662.77,530.2
2018,12,2,11,15,898.5,67.0,1.05,12.45,505.5,700.63,557.27
2018,12,2,11,30,903.0,68.0,1.0,12.7,517.0,735.92,580.81
2018,12,2,11,45,905.0,67.5,1.0,12.95,520.5,764.8,600.2
2018,12,2,12,0,907.0,67.0,1.0,13.2,524.0,790.61,617.42
2018,12,2,12,15,906.0,67.0,1.0,13.35,520.0,811.48,631.42
2018,12,2,12,30,905.0,67.0,1.0,13.5,516.0,828.97,643.17
2018,12,2,12,45,868.0,73.0,1.0,13.65,496.0,820.77,637.25
2018,12,2,13,0,831.0,79.0,1.0,13.8,476.0,816.24,634.35
2018,12,2,13,15,739.5,94.5,0.95,13.75,437.5,770.01,602.01
2018,12,2,13,30,648.0,110.0,0.9,13.7,399.0,715.66,564.07
2018,12,2,13,45,750.0,85.0,0.85,13.65,401.5,767.59,601.9
2018,12,2,14,0,852.0,60.0,0.8,13.6,404.0,811.79,632.33
2018,12,2,14,15,773.0,66.5,0.8,13.4,360.0,756.8,594.33
2018,12,2,14,30,694.0,73.0,0.8,13.2,316.0,696.83,553.19
2018,12,2,14,45,602.5,76.0,0.8,13.0,270.5,617.06,496.23
2018,12,2,15,0,511.0,79.0,0.8,12.8,225.0,537.24,437.36
2018,12,2,15,15,444.0,72.5,0.8,12.8,186.0,466.3,382.59
2018,12,2,15,30,377.0,66.0,0.8,12.8,147.0,393.63,323.88
2018,12,2,15,45,317.0,56.0,0.9,12.35,114.0,328.96,270.36
2018,12,2,16,0,257.0,46.0,1.0,11.9,81.0,267.77,216.89
2018,12,2,16,15,191.5,33.0,1.1,11.6,53.5,202.83,150.9
2018,12,2,16,30,126.0,20.0,1.2,11.3,26.0,123.34,0.0
2018,12,2,16,45,63.0,10.0,1.3,11.0,13.0,44.27,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,3,7,15,58.5,10.5,2.9,6.1,14.0,9.55,0.0
2018,12,3,7,30,117.0,21.0,3.0,6.6,28.0,16.56,0.0
2018,12,3,7,45,182.0,34.5,3.1,7.1,55.0,26.89,16.78
2018,12,3,8,0,247.0,48.0,3.2,7.6,82.0,45.73,28.6
2018,12,3,8,15,286.5,60.0,3.2,8.05,112.5,77.66,49.59
2018,12,3,8,30,326.0,72.0,3.2,8.5,143.0,114.21,78.34
2018,12,3,8,45,282.0,88.5,3.15,9.0,158.5,140.05,103.83
2018,12,3,9,0,238.0,105.0,3.1,9.5,174.0,162.19,126.33
2018,12,3,9,15,412.0,97.5,3.05,10.0,235.0,230.05,181.28
2018,12,3,9,30,586.0,90.0,3.0,10.5,296.0,315.94,252.66
2018,12,3,9,45,707.0,77.0,3.0,11.0,347.5,387.34,313.33
2018,12,3,10,0,828.0,64.0,3.0,11.5,399.0,468.38,381.29
2018,12,3,10,15,730.5,88.0,3.0,11.7,397.0,485.44,397.76
2018,12,3,10,30,633.0,112.0,3.0,11.9,395.0,491.5,404.21
2018,12,3,10,45,549.5,137.0,3.0,12.15,389.5,491.6,404.84
2018,12,3,11,0,466.0,162.0,3.0,12.4,384.0,489.01,402.4
2018,12,3,11,15,451.0,169.5,3.0,12.55,388.5,507.19,417.01
2018,12,3,11,30,436.0,177.0,3.0,12.7,393.0,522.97,429.33
2018,12,3,11,45,476.0,167.5,3.0,12.85,405.0,558.94,458.37
2018,12,3,12,0,516.0,158.0,3.0,13.0,417.0,594.94,487.1
2018,12,3,12,15,489.0,163.5,2.95,13.1,407.0,594.49,486.17
2018,12,3,12,30,462.0,169.0,2.9,13.2,397.0,591.11,483.17
2018,12,3,12,45,570.5,140.0,2.85,13.3,415.5,663.7,541.15
2018,12,3,13,0,679.0,111.0,2.8,13.4,434.0,730.84,591.56
2018,12,3,13,15,548.5,128.0,2.8,13.45,382.5,646.97,528.12
2018,12,3,13,30,418.0,145.0,2.8,13.5,331.0,553.71,455.29
2018,12,3,13,45,285.0,155.0,2.75,13.55,278.5,437.83,362.64
2018,12,3,14,0,152.0,165.0,2.7,13.6,226.0,324.59,269.16
2018,12,3,14,15,125.0,144.5,2.7,13.5,192.0,277.24,230.89
2018,12,3,14,30,98.0,124.0,2.7,13.4,158.0,229.62,191.47
2018,12,3,14,45,49.0,92.5,2.7,13.3,109.5,135.9,112.04
2018,12,3,15,0,0.0,61.0,2.7,13.2,61.0,54.23,40.99
2018,12,3,15,15,53.5,62.0,2.7,13.2,73.5,115.27,94.8
2018,12,3,15,30,107.0,63.0,2.7,13.2,86.0,158.77,132.22
2018,12,3,15,45,78.0,49.0,2.6,12.45,64.0,118.83,96.95
2018,12,3,16,0,49.0,35.0,2.5,11.7,42.0,79.92,62.29
2018,12,3,16,15,24.5,21.0,2.5,11.45,24.5,44.63,29.24
2018,12,3,16,30,0.0,7.0,2.5,11.2,7.0,6.14,0.0
2018,12,3,16,45,0.0,3.5,2.55,10.9,3.5,3.18,0.0
2018,12,3,17,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,3.9,8.6,5.5,5.0,0.0
2018,12,4,7,30,0.0,11.0,4.0,8.8,11.0,9.67,0.0
2018,12,4,7,45,0.0,21.5,4.1,9.0,21.5,18.94,9.86
2018,12,4,8,0,0.0,32.0,4.2,9.2,32.0,28.23,18.21
2018,12,4,8,15,0.0,43.5,4.2,9.6,43.5,38.26,27.24
2018,12,4,8,30,0.0,55.0,4.2,10.0,55.0,48.4,36.24
2018,12,4,8,45,0.0,64.0,4.2,10.35,64.0,56.46,43.35
2018,12,4,9,0,0.0,73.0,4.2,10.7,73.0,64.57,50.37
2018,12,4,9,15,0.0,88.0,4.2,11.2,88.0,78.13,61.95
2018,12,4,9,30,0.0,103.0,4.2,11.7,103.0,91.91,73.57
2018,12,4,9,45,0.0,107.5,4.2,12.2,107.5,96.17,76.95
2018,12,4,10,0,0.0,112.0,4.2,12.7,112.0,100.43,80.3
2018,12,4,10,15,0.0,113.5,4.15,13.05,113.5,101.88,81.31
2018,12,4,10,30,0.0,115.0,4.1,13.4,115.0,103.34,82.31
2018,12,4,10,45,0.0,121.5,4.0,13.75,121.5,109.57,87.32
2018,12,4,11,0,0.0,128.0,3.9,14.1,128.0,115.89,92.39
2018,12,4,11,15,0.0,132.0,3.75,14.35,132.0,119.88,95.55
2018,12,4,11,30,0.0,136.0,3.6,14.6,136.0,123.96,98.78
2018,12,4,11,45,5.0,146.5,3.5,14.8,149.0,138.33,110.75
2018,12,4,12,0,10.0,157.0,3.4,15.0,162.0,153.3,123.17
2018,12,4,12,15,19.5,174.5,3.2,15.05,184.0,179.8,145.24
2018,12,4,12,30,29.0,192.0,3.0,15.1,206.0,220.9,179.05
2018,12,4,12,45,27.0,186.5,2.8,15.1,199.5,201.69,163.32
2018,12,4,13,0,25.0,181.0,2.6,15.1,193.0,195.72,158.51
2018,12,4,13,15,22.0,173.5,2.6,14.95,183.5,186.65,151.26
2018,12,4,13,30,19.0,166.0,2.6,14.8,174.0,177.59,144.0
2018,12,4,13,45,14.0,145.5,2.6,14.65,151.5,151.99,122.97
2018,12,4,14,0,9.0,125.0,2.6,14.5,129.0,126.44,101.79
2018,12,4,14,15,4.5,91.5,2.7,14.25,93.5,87.44,69.1
2018,12,4,14,30,0.0,58.0,2.8,14.0,58.0,51.22,38.31
2018,12,4,14,45,0.0,49.5,2.9,13.75,49.5,43.68,31.94
2018,12,4,15,0,0.0,41.0,3.0,13.5,41.0,36.15,25.5
2018,12,4,15,15,0.0,37.0,3.0,13.5,37.0,32.61,22.4
2018,12,4,15,30,0.0,33.0,3.0,13.5,33.0,29.07,19.24
2018,12,4,15,45,0.0,26.5,3.0,12.85,26.5,23.33,14.19
2018,12,4,16,0,0.0,20.0,3.0,12.2,20.0,17.59,9.06
2018,12,4,16,15,0.0,13.5,2.9,11.9,13.5,11.86,3.45
2018,12,4,16,30,0.0,7.0,2.8,11.6,7.0,6.14,0.0
2018,12,4,16,45,0.0,3.5,2.75,11.3,3.5,3.18,0.0
2018,12,4,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,15,23.5,4.0,3.65,10.4,5.0,3.64,0.0
2018,12,5,7,30,47.0,8.0,3.7,10.5,10.0,6.22,0.0
2018,12,5,7,45,38.0,9.0,3.7,10.55,12.0,6.87,0.0
2018,12,5,8,0,29.0,10.0,3.7,10.6,14.0,9.3,1.69
2018,12,5,8,15,39.0,14.5,3.7,10.75,21.5,16.3,6.77
2018,12,5,8,30,49.0,19.0,3.7,10.9,29.0,24.6,13.4
2018,12,5,8,45,24.5,27.5,3.7,11.05,32.5,30.41,19.73
2018,12,5,9,0,0.0,36.0,3.7,11.2,36.0,31.72,21.92
2018,12,5,9,15,0.0,41.5,3.65,11.5,41.5,36.59,26.12
2018,12,5,9,30,0.0,47.0,3.6,11.8,47.0,41.46,30.27
2018,12,5,9,45,0.0,50.0,3.55,12.05,50.0,44.12,32.5
2018,12,5,10,0,0.0,53.0,3.5,12.3,53.0,46.79,34.7
2018,12,5,10,15,0.0,60.0,3.4,12.6,60.0,53.01,39.92
2018,12,5,10,30,0.0,67.0,3.3,12.9,67.0,59.23,45.12
2018,12,5,10,45,0.0,80.5,3.2,13.2,80.5,71.24,55.19
2018,12,5,11,0,0.0,94.0,3.1,13.5,94.0,83.67,65.56
2018,12,5,11,15,0.0,99.5,3.0,13.75,99.5,88.83,69.76
2018,12,5,11,30,0.0,105.0,2.9,14.0,105.0,94.06,74.03
2018,12,5,11,45,8.5,122.5,2.8,14.2,126.5,117.29,93.63
2018,12,5,12,0,17.0,140.0,2.7,14.4,148.0,141.54,113.95
2018,12,5,12,15,20.5,152.0,2.55,14.5,162.0,157.26,126.98
2018,12,5,12,30,24.0,164.0,2.4,14.6,176.0,184.52,149.44
2018,12,5,12,45,63.0,159.5,2.3,14.7,189.5,213.34,174.43
2018,12,5,13,0,102.0,155.0,2.2,14.8,203.0,257.29,211.46
2018,12,5,13,15,132.0,169.0,2.15,14.8,229.0,302.82,249.01
2018,12,5,13,30,162.0,183.0,2.1,14.8,255.0,349.6,287.14
2018,12,5,13,45,150.5,173.5,2.1,14.75,237.5,331.15,272.4
2018,12,5,14,0,139.0,164.0,2.1,14.7,220.0,312.25,257.47
2018,12,5,14,15,122.5,144.0,2.15,14.6,190.5,274.5,227.21
2018,12,5,14,30,106.0,124.0,2.2,14.5,161.0,236.28,196.13
2018,12,5,14,45,120.5,116.0,2.2,14.4,153.5,239.64,199.63
2018,12,5,15,0,135.0,108.0,2.2,14.3,146.0,242.6,202.39
2018,12,5,15,15,129.0,93.0,2.2,14.3,125.0,218.64,182.05
2018,12,5,15,30,123.0,78.0,2.2,14.3,104.0,194.46,161.06
2018,12,5,15,45,102.0,62.5,2.2,13.7,81.0,158.66,129.79
2018,12,5,16,0,81.0,47.0,2.2,13.1,58.0,123.53,98.28
2018,12,5,16,15,53.5,32.0,2.25,12.8,38.0,85.8,60.6
2018,12,5,16,30,26.0,17.0,2.3,12.5,18.0,40.29,0.0
2018,12,5,16,45,13.0,8.5,2.35,12.2,9.0,15.0,0.0
2018,12,5,17,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,7,15,94.5,10.5,2.7,8.85,15.0,9.55,0.0
2018,12,6,7,30,189.0,21.0,2.8,9.2,30.0,17.88,0.0
2018,12,6,7,45,317.5,30.0,2.9,9.6,63.5,24.79,14.02
2018,12,6,8,0,446.0,39.0,3.0,10.0,97.0,42.14,23.08
2018,12,6,8,15,519.0,44.5,3.0,10.35,135.5,82.47,44.39
2018,12,6,8,30,592.0,50.0,3.0,10.7,174.0,131.16,79.98
2018,12,6,8,45,640.5,53.5,3.0,11.1,212.5,182.38,123.59
2018,12,6,9,0,689.0,57.0,3.0,11.5,251.0,236.88,172.38
2018,12,6,9,15,722.0,59.5,3.0,11.95,286.5,290.08,221.23
2018,12,6,9,30,755.0,62.0,3.0,12.4,322.0,345.69,271.62
2018,12,6,9,45,781.0,63.0,2.95,12.85,353.0,398.89,319.08
2018,12,6,10,0,807.0,64.0,2.9,13.3,384.0,453.05,366.01
2018,12,6,10,15,821.0,65.0,2.8,13.7,408.5,501.69,407.2
2018,12,6,10,30,835.0,66.0,2.7,14.1,433.0,549.55,446.44
2018,12,6,10,45,843.5,67.5,2.6,14.45,451.5,590.17,479.05
2018,12,6,11,0,852.0,69.0,2.5,14.8,470.0,631.91,511.46
2018,12,6,11,15,858.0,70.0,2.4,15.05,481.5,669.46,539.99
2018,12,6,11,30,864.0,71.0,2.3,15.3,493.0,704.7,564.63
2018,12,6,11,45,865.5,71.0,2.2,15.55,497.0,732.93,583.74
2018,12,6,12,0,867.0,71.0,2.1,15.8,501.0,758.25,600.58
2018,12,6,12,15,866.0,70.5,2.05,15.95,497.0,777.95,613.9
2018,12,6,12,30,865.0,70.0,2.0,16.1,493.0,794.43,624.97
2018,12,6,12,45,860.0,69.5,1.95,16.2,482.5,804.34,631.54
2018,12,6,13,0,855.0,69.0,1.9,16.3,472.0,810.83,635.84
2018,12,6,13,15,846.0,68.0,1.85,16.35,454.0,809.93,635.14
2018,12,6,13,30,837.0,67.0,1.8,16.4,436.0,813.76,637.97
2018,12,6,13,45,823.5,65.5,1.75,16.45,411.5,801.77,629.58
2018,12,6,14,0,810.0,64.0,1.7,16.5,387.0,786.54,619.05
2018,12,6,14,15,790.0,62.0,1.6,16.4,356.5,762.16,601.76
2018,12,6,14,30,770.0,60.0,1.5,16.3,326.0,735.04,582.33
2018,12,6,14,45,741.5,57.0,1.45,16.2,291.0,697.25,555.18
2018,12,6,15,0,713.0,54.0,1.4,16.1,256.0,657.57,525.95
2018,12,6,15,15,669.5,50.5,1.4,16.1,218.0,604.21,485.61
2018,12,6,15,30,626.0,47.0,1.4,16.1,180.0,550.3,443.22
2018,12,6,15,45,557.5,42.0,1.15,15.2,141.0,484.14,389.31
2018,12,6,16,0,489.0,37.0,0.9,14.3,102.0,414.31,328.77
2018,12,6,16,15,356.5,29.0,0.9,14.05,67.0,303.52,221.53
2018,12,6,16,30,224.0,21.0,0.9,13.8,32.0,181.82,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.6,16.0,72.2,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,7,7,15,18.5,8.5,1.85,8.6,9.5,7.73,0.0
2018,12,7,7,30,37.0,17.0,1.9,8.9,19.0,14.37,0.0
2018,12,7,7,45,84.5,31.5,1.95,9.2,41.0,25.28,14.09
2018,12,7,8,0,132.0,46.0,2.0,9.5,63.0,39.98,26.1
2018,12,7,8,15,170.5,61.0,2.0,9.75,91.0,66.24,44.37
2018,12,7,8,30,209.0,76.0,2.0,10.0,119.0,97.26,68.53
2018,12,7,8,45,228.5,89.5,1.95,10.3,145.5,127.86,94.73
2018,12,7,9,0,248.0,103.0,1.9,10.6,172.0,160.69,123.62
2018,12,7,9,15,276.0,115.0,1.8,10.85,201.5,196.85,155.28
2018,12,7,9,30,304.0,127.0,1.7,11.1,231.0,235.87,189.22
2018,12,7,9,45,414.5,121.0,1.6,11.4,276.5,300.07,242.54
2018,12,7,10,0,525.0,115.0,1.5,11.7,322.0,369.18,299.53
2018,12,7,10,15,566.5,113.5,1.4,12.2,350.0,421.41,342.13
2018,12,7,10,30,608.0,112.0,1.3,12.7,378.0,471.95,382.42
2018,12,7,10,45,640.5,112.0,1.2,13.2,402.5,520.48,419.95
2018,12,7,11,0,673.0,112.0,1.1,13.7,427.0,569.71,456.86
2018,12,7,11,15,774.5,90.5,1.0,14.25,461.5,639.45,508.7
2018,12,7,11,30,876.0,69.0,0.9,14.8,496.0,709.22,557.28
2018,12,7,11,45,878.5,69.0,0.8,15.3,500.0,738.57,574.63
2018,12,7,12,0,881.0,69.0,0.7,15.8,504.0,765.03,590.08
2018,12,7,12,15,879.5,69.0,0.7,16.05,500.5,785.32,603.24
2018,12,7,12,30,878.0,69.0,0.7,16.3,497.0,802.34,614.26
2018,12,7,12,45,874.0,68.0,0.75,16.55,486.5,812.7,621.7
2018,12,7,13,0,870.0,67.0,0.8,16.8,476.0,819.62,626.98
2018,12,7,13,15,861.0,66.5,0.8,16.8,458.0,819.55,627.42
2018,12,7,13,30,852.0,66.0,0.8,16.8,440.0,816.06,625.72
2018,12,7,13,45,838.5,64.0,0.8,16.85,415.0,811.6,623.36
2018,12,7,14,0,825.0,62.0,0.8,16.9,390.0,795.74,613.18
2018,12,7,14,15,804.5,60.0,0.8,16.8,359.5,770.94,597.15
2018,12,7,14,30,784.0,58.0,0.8,16.7,329.0,743.36,578.98
2018,12,7,14,45,753.5,56.0,0.8,16.55,293.5,705.2,552.9
2018,12,7,15,0,723.0,54.0,0.8,16.4,258.0,665.14,524.68
2018,12,7,15,15,679.5,50.5,0.8,16.4,220.0,611.65,485.15
2018,12,7,15,30,636.0,47.0,0.8,16.4,182.0,557.57,443.54
2018,12,7,15,45,566.5,42.0,0.75,15.65,142.5,483.14,385.17
2018,12,7,16,0,497.0,37.0,0.7,14.9,103.0,419.76,331.04
2018,12,7,16,15,363.0,29.0,0.75,14.65,67.5,307.76,223.46
2018,12,7,16,30,229.0,21.0,0.8,14.4,32.0,184.87,0.0
2018,12,7,16,45,114.5,10.5,0.8,14.1,16.0,73.65,0.0
2018,12,7,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
